ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2014 00:00,2,0.000,ALERT,211.70,293.96,60.022,1411790404,"274151322000083","019011112586793",0.00,15.30,0,292.46,296.66,0.0,0.0,0.000,269811.5,269811.5,649,0,0,0,L,1151911521,1,119.07,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411790439,179239.00
09/27/2014 00:00,2,0.000,ALERT,212.38,293.06,60.022,1411790404,"274151322000076","019011112586793",0.00,15.50,0,292.16,296.66,0.0,0.0,0.000,282562.7,282562.7,648,0,0,0,L,1151911521,1,119.30,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411790441,179240.00
09/27/2014 00:00,2,0.000,ALERT,211.70,292.76,60.017,1411790404,"274151322000094","019011112586793",0.00,15.30,0,291.85,295.76,0.0,0.0,0.000,203844.9,203844.9,654,0,0,0,L,1151911521,1,119.07,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411790443,179241.00
09/27/2014 00:00,2,0.000,ALERT,211.48,293.66,60.028,1411790404,"274151322000052","019011112586793",0.00,15.50,0,291.85,296.66,0.0,0.0,0.000,271109.4,271109.4,649,0,0,0,L,1151911521,1,118.62,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411790445,179242.00
09/27/2014 00:00,2,0.000,ALERT,211.93,293.36,60.022,1411790404,"274151322000085","019011112586793",0.00,15.30,0,292.46,296.66,0.0,0.0,0.000,270315.8,270315.8,652,0,0,0,L,1151911521,1,119.75,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411790446,179243.00
09/27/2014 00:00,2,0.000,ALERT,211.70,293.06,60.028,1411790404,"274151322000087","019011112586793",0.00,16.30,0,291.55,295.76,0.0,0.0,0.000,256848.0,256848.0,649,0,0,0,L,1151911521,1,119.30,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411790448,179244.00
09/27/2014 00:00,2,0.000,ALERT,211.48,293.36,59.985,1411790404,"274151322000088","019011112586793",0.00,15.50,0,292.16,296.06,0.0,0.0,0.000,262617.7,262617.7,648,0,0,0,L,1151911521,1,119.52,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411790450,179245.00
09/27/2014 00:00,2,0.000,ALERT,211.70,294.26,60.022,1411790404,"274151322000095","019011112586793",0.00,15.00,0,293.66,297.26,0.0,0.0,0.000,280087.4,280087.4,651,0,0,0,L,1151911521,1,119.52,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411790452,179246.00
09/27/2014 00:00,2,0.000,ALERT,212.38,292.76,60.028,1411790404,"274151322000068","019011112586793",0.00,16.30,0,291.55,295.46,0.0,0.0,0.000,202085.7,202085.7,655,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411790454,179247.00
09/27/2014 00:00,2,0.000,ALERT,211.48,293.96,60.022,1411790404,"274151322000054","019011112586793",0.00,15.80,0,292.16,296.66,0.0,0.0,0.000,267756.1,267756.1,649,0,0,0,L,1151911521,1,119.30,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411790456,179248.00
09/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411790404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411791273,179249.00
09/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411790404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411791273,179250.00
09/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411790404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411791273,179251.00
09/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411790404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411791273,179252.00
09/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411790404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411791273,179253.00
09/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411790404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411791273,179254.00
09/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411790404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411791273,179255.00
09/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411790404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411791273,179256.00
09/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411790404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411791273,179257.00
09/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411790404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411791273,179258.00
09/27/2014 00:15,2,0.000,ALERT,212.83,295.76,60.017,1411791304,"274151322000083","019011112586793",0.00,15.00,0,292.16,297.26,0.0,0.0,0.000,269811.5,269811.5,651,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411791338,179259.00
09/27/2014 00:15,2,0.000,ALERT,213.29,296.06,60.017,1411791304,"274151322000076","019011112586793",0.00,15.50,0,291.55,297.26,0.0,0.0,0.000,282562.7,282562.7,650,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411791340,179260.00
09/27/2014 00:15,2,0.000,ALERT,212.83,295.16,60.022,1411791304,"274151322000094","019011112586793",0.00,15.00,0,291.55,296.36,0.0,0.0,0.000,203844.9,203844.9,656,0,0,0,L,1151911521,1,119.30,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411791342,179261.00
09/27/2014 00:15,2,0.000,ALERT,212.83,295.16,60.022,1411791304,"274151322000052","019011112586793",0.00,15.50,0,291.55,296.96,0.0,0.0,0.000,271109.4,271109.4,651,0,0,0,L,1151911521,1,119.07,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411791344,179262.00
09/27/2014 00:15,2,0.000,ALERT,212.83,295.76,60.022,1411791304,"274151322000085","019011112586793",0.00,15.00,0,292.16,297.26,0.0,0.0,0.000,270315.8,270315.8,654,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411791346,179263.00
09/27/2014 00:15,2,0.000,ALERT,212.83,294.56,60.017,1411791304,"274151322000087","019011112586793",0.00,15.80,0,290.95,296.06,0.0,0.0,0.000,256848.0,256848.0,651,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411791348,179264.00
09/27/2014 00:15,2,0.000,ALERT,212.38,295.46,60.017,1411791304,"274151322000088","019011112586793",0.00,15.50,0,291.85,296.66,0.0,0.0,0.000,262617.7,262617.7,650,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411791349,179265.00
09/27/2014 00:15,2,0.000,ALERT,212.83,296.66,60.017,1411791304,"274151322000095","019011112586793",0.00,14.70,0,293.06,297.87,0.0,0.0,0.000,280087.4,280087.4,653,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411791351,179266.00
09/27/2014 00:15,2,0.000,ALERT,213.51,294.86,60.012,1411791304,"274151322000068","019011112586793",0.00,16.00,0,291.25,296.06,0.0,0.0,0.000,202085.7,202085.7,657,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411791353,179267.00
09/27/2014 00:15,2,0.000,ALERT,212.83,295.76,60.017,1411791304,"274151322000054","019011112586793",0.00,15.80,0,291.85,297.26,0.0,0.0,0.000,267756.1,267756.1,651,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411791355,179268.00
09/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411791304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411792174,179269.00
09/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411791304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411792174,179270.00
09/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411791304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411792174,179271.00
09/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411791304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411792174,179272.00
09/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411791304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411792174,179273.00
09/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411791304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411792174,179274.00
09/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411791304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411792174,179275.00
09/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411791304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411792174,179276.00
09/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411791304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411792174,179277.00
09/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411791304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411792174,179278.00
09/27/2014 00:30,2,0.000,ALERT,212.38,294.86,60.012,1411792204,"274151322000083","019011112586793",0.00,14.70,0,292.76,297.26,0.0,0.0,0.000,269811.5,269811.5,653,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411792239,179279.00
09/27/2014 00:30,2,0.000,ALERT,212.83,293.66,60.017,1411792204,"274151322000076","019011112586793",0.00,15.30,0,292.46,297.26,0.0,0.0,0.000,282562.7,282562.7,652,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411792241,179280.00
09/27/2014 00:30,2,0.000,ALERT,212.38,293.66,60.012,1411792204,"274151322000094","019011112586793",0.00,15.00,0,292.16,296.36,0.0,0.0,0.000,203844.9,203844.9,658,0,0,0,L,1151911521,1,119.07,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411792243,179281.00
09/27/2014 00:30,2,0.000,ALERT,212.16,294.56,60.006,1411792204,"274151322000052","019011112586793",0.00,15.50,0,292.46,297.26,0.0,0.0,0.000,271109.4,271109.4,653,0,0,0,L,1151911521,1,118.84,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411792244,179282.00
09/27/2014 00:30,2,0.000,ALERT,212.38,293.96,60.012,1411792204,"274151322000085","019011112586793",0.00,15.00,0,292.76,297.26,0.0,0.0,0.000,270315.8,270315.8,656,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411792246,179283.00
09/27/2014 00:30,2,0.000,ALERT,212.38,293.66,60.012,1411792204,"274151322000087","019011112586793",0.00,15.50,0,291.85,296.36,0.0,0.0,0.000,256848.0,256848.0,653,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411792248,179284.00
09/27/2014 00:30,2,0.000,ALERT,211.70,294.26,60.006,1411792204,"274151322000088","019011112586793",0.00,15.50,0,292.46,296.96,0.0,0.0,0.000,262617.7,262617.7,652,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411792250,179285.00
09/27/2014 00:30,2,0.000,ALERT,212.16,294.86,60.001,1411792204,"274151322000095","019011112586793",0.00,14.70,0,293.66,297.87,0.0,0.0,0.000,280087.4,280087.4,655,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411792252,179286.00
09/27/2014 00:30,2,0.000,ALERT,212.83,293.36,60.006,1411792204,"274151322000068","019011112586793",0.00,16.00,0,291.85,296.06,0.0,0.0,0.000,202085.7,202085.7,659,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411792254,179287.00
09/27/2014 00:30,2,0.000,ALERT,212.16,294.56,60.049,1411792204,"274151322000054","019011112586793",0.00,15.80,0,292.46,297.26,0.0,0.0,0.000,267756.1,267756.1,653,0,0,0,L,1151911521,1,119.30,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411792256,179288.00
09/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411792204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411793073,179289.00
09/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411792204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411793073,179290.00
09/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411792204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411793073,179291.00
09/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411792204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411793073,179292.00
09/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411792204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411793073,179293.00
09/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411792204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411793073,179294.00
09/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411792204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411793073,179295.00
09/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411792204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411793073,179296.00
09/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411792204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411793073,179297.00
09/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411792204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411793073,179298.00
09/27/2014 00:45,2,0.000,ALERT,213.06,296.36,60.017,1411793104,"274151322000083","019011112586793",0.00,14.70,0,292.76,298.47,0.0,0.0,0.000,269811.5,269811.5,655,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411793139,179299.00
09/27/2014 00:45,2,0.000,ALERT,213.51,295.46,60.017,1411793104,"274151322000076","019011112586793",0.00,15.30,0,292.46,298.47,0.0,0.0,0.000,282562.7,282562.7,654,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411793141,179300.00
09/27/2014 00:45,2,0.000,ALERT,213.29,295.46,60.038,1411793104,"274151322000094","019011112586793",0.00,14.70,0,292.46,297.57,0.0,0.0,0.000,203844.9,203844.9,660,0,0,0,L,1151911521,1,119.52,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411793142,179301.00
09/27/2014 00:45,2,0.000,ALERT,212.83,295.46,60.012,1411793104,"274151322000052","019011112586793",0.00,15.30,0,292.16,298.17,0.0,0.0,0.000,271109.4,271109.4,655,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411793144,179302.00
09/27/2014 00:45,2,0.000,ALERT,213.29,295.76,60.049,1411793104,"274151322000085","019011112586793",0.00,14.70,0,292.76,298.17,0.0,0.0,0.000,270315.8,270315.8,658,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411793146,179303.00
09/27/2014 00:45,2,0.000,ALERT,213.06,294.86,60.012,1411793104,"274151322000087","019011112586793",0.00,15.30,0,291.85,297.26,0.0,0.0,0.000,256848.0,256848.0,655,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411793148,179304.00
09/27/2014 00:45,2,0.000,ALERT,212.38,295.76,60.022,1411793104,"274151322000088","019011112586793",0.00,15.50,0,292.76,297.87,0.0,0.0,0.000,262617.7,262617.7,654,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411793150,179305.00
09/27/2014 00:45,2,0.000,ALERT,212.83,296.96,60.017,1411793104,"274151322000095","019011112586793",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,280087.4,280087.4,657,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411793152,179306.00
09/27/2014 00:45,2,0.000,ALERT,213.51,295.16,60.017,1411793104,"274151322000068","019011112586793",0.00,16.00,0,292.16,297.26,0.0,0.0,0.000,202085.7,202085.7,661,0,0,0,L,1151911521,1,120.42,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411793154,179307.00
09/27/2014 00:45,2,0.000,ALERT,212.83,296.06,60.017,1411793104,"274151322000054","019011112586793",0.00,15.50,0,292.76,298.47,0.0,0.0,0.000,267756.1,267756.1,655,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411793156,179308.00
09/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411793104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411793973,179309.00
09/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411793104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411793973,179310.00
09/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411793104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411793973,179311.00
09/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411793104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411793973,179312.00
09/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411793104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411793973,179313.00
09/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411793104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411793973,179314.00
09/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411793104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411793973,179315.00
09/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411793104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411793973,179316.00
09/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411793104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411793973,179317.00
09/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411793104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411793973,179318.00
09/27/2014 01:00,2,0.000,ALERT,213.06,295.76,60.022,1411794003,"274151322000083","019011112586793",0.00,14.70,0,293.36,297.26,0.0,0.0,0.000,269811.5,269811.5,657,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411794039,179319.00
09/27/2014 01:00,2,0.000,ALERT,213.51,295.76,60.054,1411794003,"274151322000076","019011112586793",0.00,15.30,0,293.36,297.26,0.0,0.0,0.000,282562.7,282562.7,656,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411794040,179320.00
09/27/2014 01:00,2,0.000,ALERT,212.83,295.16,60.022,1411794003,"274151322000094","019011112586793",0.00,14.70,0,292.76,296.36,0.0,0.0,0.000,203844.9,203844.9,662,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411794042,179321.00
09/27/2014 01:00,2,0.000,ALERT,212.61,295.16,60.022,1411794003,"274151322000052","019011112586793",0.00,15.30,0,293.06,296.96,0.0,0.0,0.000,271109.4,271109.4,657,0,0,0,L,1151911521,1,119.30,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411794044,179322.00
09/27/2014 01:00,2,0.000,ALERT,213.06,295.76,60.028,1411794003,"274151322000085","019011112586793",0.00,14.70,0,293.36,296.96,0.0,0.0,0.000,270315.8,270315.8,660,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411794046,179323.00
09/27/2014 01:00,2,0.000,ALERT,212.83,294.86,60.022,1411794003,"274151322000087","019011112586793",0.00,15.30,0,292.46,296.06,0.0,0.0,0.000,256848.0,256848.0,657,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411794048,179324.00
09/27/2014 01:00,2,0.000,ALERT,212.61,295.46,60.022,1411794003,"274151322000088","019011112586793",0.00,15.30,0,293.06,296.66,0.0,0.0,0.000,262617.7,262617.7,656,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411794050,179325.00
09/27/2014 01:00,2,0.000,ALERT,213.06,296.36,60.043,1411794003,"274151322000095","019011112586793",0.00,14.30,0,294.56,297.87,0.0,0.0,0.000,280087.4,280087.4,659,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411794052,179326.00
09/27/2014 01:00,2,0.000,ALERT,213.74,294.86,60.017,1411794003,"274151322000068","019011112586793",0.00,15.80,0,292.76,295.76,0.0,0.0,0.000,202085.7,202085.7,663,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411794053,179327.00
09/27/2014 01:00,2,0.000,ALERT,212.83,295.46,60.028,1411794003,"274151322000054","019011112586793",0.00,15.50,0,293.06,296.96,0.0,0.0,0.000,267756.1,267756.1,657,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411794055,179328.00
09/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411794003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411794873,179329.00
09/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411794003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411794873,179330.00
09/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411794003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411794873,179331.00
09/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411794003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411794873,179332.00
09/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411794003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411794873,179333.00
09/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411794003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411794873,179334.00
09/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411794003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411794873,179335.00
09/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411794003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411794873,179336.00
09/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411794003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411794873,179337.00
09/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411794003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411794873,179338.00
09/27/2014 01:15,2,0.000,ALERT,212.83,295.16,60.033,1411794904,"274151322000083","019011112586793",0.00,14.70,0,293.06,297.26,0.0,0.0,0.000,269811.5,269811.5,659,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411794939,179339.00
09/27/2014 01:15,2,0.000,ALERT,213.29,295.16,60.038,1411794904,"274151322000076","019011112586793",0.00,15.30,0,293.06,297.26,0.0,0.0,0.000,282562.7,282562.7,658,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411794941,179340.00
09/27/2014 01:15,2,0.000,ALERT,212.83,294.86,60.038,1411794904,"274151322000094","019011112586793",0.00,14.70,0,292.76,296.36,0.0,0.0,0.000,203844.9,203844.9,664,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411794943,179341.00
09/27/2014 01:15,2,0.000,ALERT,212.61,295.16,60.038,1411794904,"274151322000052","019011112586793",0.00,15.30,0,292.76,297.26,0.0,0.0,0.000,271109.4,271109.4,659,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411794945,179342.00
09/27/2014 01:15,2,0.000,ALERT,212.83,295.76,60.038,1411794904,"274151322000085","019011112586793",0.00,15.00,0,293.36,297.26,0.0,0.0,0.000,270315.8,270315.8,662,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411794946,179343.00
09/27/2014 01:15,2,0.000,ALERT,212.83,294.26,60.033,1411794904,"274151322000087","019011112586793",0.00,15.00,0,292.16,296.36,0.0,0.0,0.000,256848.0,256848.0,659,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411794948,179344.00
09/27/2014 01:15,2,0.000,ALERT,212.38,294.86,60.043,1411794904,"274151322000088","019011112586793",0.00,15.30,0,293.06,296.66,0.0,0.0,0.000,262617.7,262617.7,658,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411794950,179345.00
09/27/2014 01:15,2,0.000,ALERT,212.83,296.06,60.038,1411794904,"274151322000095","019011112586793",0.00,14.70,0,293.96,297.87,0.0,0.0,0.000,280087.4,280087.4,661,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411794952,179346.00
09/27/2014 01:15,2,0.000,ALERT,213.29,294.56,60.038,1411794904,"274151322000068","019011112586793",0.00,15.80,0,292.46,296.06,0.0,0.0,0.000,202085.7,202085.7,665,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411794954,179347.00
09/27/2014 01:15,2,0.000,ALERT,212.61,295.46,60.038,1411794904,"274151322000054","019011112586793",0.00,15.50,0,293.06,297.26,0.0,0.0,0.000,267756.1,267756.1,659,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411794956,179348.00
09/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411794904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411795774,179349.00
09/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411794904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411795774,179350.00
09/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411794904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411795774,179351.00
09/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411794904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411795774,179352.00
09/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411794904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411795774,179353.00
09/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411794904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411795774,179354.00
09/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411794904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411795774,179355.00
09/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411794904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411795774,179356.00
09/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411794904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411795774,179357.00
09/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411794904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411795774,179358.00
09/27/2014 01:30,2,0.000,ALERT,212.38,295.76,60.043,1411795804,"274151322000083","019011112586793",0.00,15.00,0,293.06,297.57,0.0,0.0,0.000,269811.5,269811.5,661,0,0,0,L,1151911521,1,119.30,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411795839,179359.00
09/27/2014 01:30,2,0.000,ALERT,212.61,294.86,60.038,1411795804,"274151322000076","019011112586793",0.00,15.50,0,292.76,297.57,0.0,0.0,0.000,282562.7,282562.7,660,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411795841,179360.00
09/27/2014 01:30,2,0.000,ALERT,212.16,294.56,60.038,1411795804,"274151322000094","019011112586793",0.00,15.30,0,292.16,296.66,0.0,0.0,0.000,203844.9,203844.9,666,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411795843,179361.00
09/27/2014 01:30,2,0.000,ALERT,211.93,295.46,60.049,1411795804,"274151322000052","019011112586793",0.00,15.50,0,292.46,297.57,0.0,0.0,0.000,271109.4,271109.4,661,0,0,0,L,1151911521,1,119.07,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411795845,179362.00
09/27/2014 01:30,2,0.000,ALERT,212.16,294.86,60.049,1411795804,"274151322000085","019011112586793",0.00,15.50,0,292.76,297.57,0.0,0.0,0.000,270315.8,270315.8,664,0,0,0,L,1151911521,1,119.97,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411795847,179363.00
09/27/2014 01:30,2,0.000,ALERT,212.38,294.26,60.043,1411795804,"274151322000087","019011112586793",0.00,15.30,0,291.85,296.66,0.0,0.0,0.000,256848.0,256848.0,661,0,0,0,L,1151911521,1,119.52,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411795849,179364.00
09/27/2014 01:30,2,0.000,ALERT,211.70,295.16,60.038,1411795804,"274151322000088","019011112586793",0.00,15.80,0,292.76,296.96,0.0,0.0,0.000,262617.7,262617.7,660,0,0,0,L,1151911521,1,119.97,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411795850,179365.00
09/27/2014 01:30,2,0.000,ALERT,212.16,295.76,60.006,1411795804,"274151322000095","019011112586793",0.00,15.00,0,293.96,298.47,0.0,0.0,0.000,280087.4,280087.4,663,0,0,0,L,1151911521,1,119.75,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411795852,179366.00
09/27/2014 01:30,2,0.000,ALERT,212.83,294.26,60.059,1411795804,"274151322000068","019011112586793",0.00,16.30,0,292.16,296.36,0.0,0.0,0.000,202085.7,202085.7,667,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411795854,179367.00
09/27/2014 01:30,2,0.000,ALERT,211.93,295.46,60.043,1411795804,"274151322000054","019011112586793",0.00,15.80,0,292.76,297.57,0.0,0.0,0.000,267756.1,267756.1,661,0,0,0,L,1151911521,1,119.75,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411795856,179368.00
09/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411795804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411796673,179369.00
09/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411795804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411796673,179370.00
09/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411795804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411796673,179371.00
09/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411795804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411796673,179372.00
09/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411795804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411796673,179373.00
09/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411795804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411796673,179374.00
09/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411795804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411796673,179375.00
09/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411795804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411796673,179376.00
09/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411795804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411796673,179377.00
09/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411795804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411796673,179378.00
09/27/2014 01:45,2,0.000,ALERT,212.38,295.16,60.028,1411796704,"274151322000083","019011112586793",0.00,15.30,0,293.36,297.26,0.0,0.0,0.000,269811.5,269811.5,663,0,0,0,L,1151911521,1,119.30,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411796739,179379.00
09/27/2014 01:45,2,0.000,ALERT,213.06,294.56,60.022,1411796704,"274151322000076","019011112586793",0.00,15.80,0,293.36,297.26,0.0,0.0,0.000,282562.7,282562.7,662,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411796741,179380.00
09/27/2014 01:45,2,0.000,ALERT,212.38,294.26,60.022,1411796704,"274151322000094","019011112586793",0.00,15.50,0,292.76,296.66,0.0,0.0,0.000,203844.9,203844.9,668,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411796743,179381.00
09/27/2014 01:45,2,0.000,ALERT,212.16,295.16,60.028,1411796704,"274151322000052","019011112586793",0.00,15.80,0,292.76,297.26,0.0,0.0,0.000,271109.4,271109.4,663,0,0,0,L,1151911521,1,118.84,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411796744,179382.00
09/27/2014 01:45,2,0.000,ALERT,212.61,294.86,60.022,1411796704,"274151322000085","019011112586793",0.00,15.50,0,293.36,297.26,0.0,0.0,0.000,270315.8,270315.8,666,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411796746,179383.00
09/27/2014 01:45,2,0.000,ALERT,212.38,293.96,60.022,1411796704,"274151322000087","019011112586793",0.00,15.30,0,292.46,296.36,0.0,0.0,0.000,256848.0,256848.0,663,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411796748,179384.00
09/27/2014 01:45,2,0.000,ALERT,211.93,294.86,60.022,1411796704,"274151322000088","019011112586793",0.00,16.00,0,293.06,296.66,0.0,0.0,0.000,262617.7,262617.7,662,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411796750,179385.00
09/27/2014 01:45,2,0.000,ALERT,212.61,295.76,60.028,1411796704,"274151322000095","019011112586793",0.00,15.00,0,294.26,297.87,0.0,0.0,0.000,280087.4,280087.4,665,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411796752,179386.00
09/27/2014 01:45,2,0.000,ALERT,213.06,294.26,60.022,1411796704,"274151322000068","019011112586793",0.00,16.30,0,292.76,296.06,0.0,0.0,0.000,202085.7,202085.7,669,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411796754,179387.00
09/27/2014 01:45,2,0.000,ALERT,212.16,295.16,60.022,1411796704,"274151322000054","019011112586793",0.00,16.00,0,293.36,297.57,0.0,0.0,0.000,267756.1,267756.1,663,0,0,0,L,1151911521,1,119.52,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411796756,179388.00
09/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411796704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411797573,179389.00
09/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411796704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411797573,179390.00
09/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411796704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411797573,179391.00
09/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411796704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411797573,179392.00
09/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411796704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411797573,179393.00
09/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411796704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411797573,179394.00
09/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411796704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411797573,179395.00
09/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411796704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411797573,179396.00
