ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411796704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411797573,179397.00
09/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411796704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411797573,179398.00
09/27/2014 02:00,2,0.000,ALERT,212.61,296.06,60.006,1411797606,"274151322000083","019011112586793",0.00,15.30,0,293.36,297.26,0.0,0.0,0.000,269811.5,269811.5,665,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411797641,179399.00
09/27/2014 02:00,2,0.000,ALERT,213.06,295.16,60.033,1411797606,"274151322000076","019011112586793",0.00,15.80,0,293.06,297.26,0.0,0.0,0.000,282562.7,282562.7,664,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411797643,179400.00
09/27/2014 02:00,2,0.000,ALERT,212.61,294.86,60.028,1411797606,"274151322000094","019011112586793",0.00,15.50,0,292.76,296.66,0.0,0.0,0.000,203844.9,203844.9,670,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411797645,179401.00
09/27/2014 02:00,2,0.000,ALERT,212.61,295.16,60.049,1411797606,"274151322000052","019011112586793",0.00,15.80,0,292.76,297.26,0.0,0.0,0.000,271109.4,271109.4,665,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411797647,179402.00
09/27/2014 02:00,2,0.000,ALERT,212.61,295.76,60.012,1411797606,"274151322000085","019011112586793",0.00,15.80,0,293.06,297.26,0.0,0.0,0.000,270315.8,270315.8,668,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411797649,179403.00
09/27/2014 02:00,2,0.000,ALERT,212.61,294.86,60.017,1411797606,"274151322000087","019011112586793",0.00,15.30,0,292.46,296.36,0.0,0.0,0.000,256848.0,256848.0,665,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411797650,179404.00
09/27/2014 02:00,2,0.000,ALERT,212.16,295.46,60.012,1411797606,"274151322000088","019011112586793",0.00,16.00,0,293.06,296.96,0.0,0.0,0.000,262617.7,262617.7,664,0,0,0,L,1151911521,1,120.20,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411797652,179405.00
09/27/2014 02:00,2,0.000,ALERT,212.61,296.66,60.017,1411797606,"274151322000095","019011112586793",0.00,15.30,0,294.26,297.87,0.0,0.0,0.000,280087.4,280087.4,667,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411797654,179406.00
09/27/2014 02:00,2,0.000,ALERT,213.29,294.86,60.012,1411797606,"274151322000068","019011112586793",0.00,16.70,0,292.46,296.06,0.0,0.0,0.000,202085.7,202085.7,671,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411797656,179407.00
09/27/2014 02:00,2,0.000,ALERT,212.38,295.76,60.006,1411797606,"274151322000054","019011112586793",0.00,16.00,0,292.46,297.26,0.0,0.0,0.000,267756.1,267756.1,665,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411797658,179408.00
09/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411797606,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411798475,179409.00
09/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411797606,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411798475,179410.00
09/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411797606,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411798475,179411.00
09/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411797606,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411798475,179412.00
09/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411797606,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411798475,179413.00
09/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411797606,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411798475,179414.00
09/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411797606,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411798475,179415.00
09/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411797606,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411798475,179416.00
09/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411797606,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411798475,179417.00
09/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411797606,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411798475,179418.00
09/27/2014 02:15,2,0.000,ALERT,213.06,296.06,60.028,1411798504,"274151322000083","019011112586793",0.00,15.50,0,293.66,297.87,0.0,0.0,0.000,269811.5,269811.5,667,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411798539,179419.00
09/27/2014 02:15,2,0.000,ALERT,213.29,295.76,60.017,1411798504,"274151322000076","019011112586793",0.00,15.80,0,293.66,297.87,0.0,0.0,0.000,282562.7,282562.7,666,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411798541,179420.00
09/27/2014 02:15,2,0.000,ALERT,212.83,295.46,60.033,1411798504,"274151322000094","019011112586793",0.00,15.50,0,293.06,296.96,0.0,0.0,0.000,203844.9,203844.9,672,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411798543,179421.00
09/27/2014 02:15,2,0.000,ALERT,212.61,295.76,60.022,1411798504,"274151322000052","019011112586793",0.00,15.80,0,293.06,297.87,0.0,0.0,0.000,271109.4,271109.4,667,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411798544,179422.00
09/27/2014 02:15,2,0.000,ALERT,212.83,295.76,60.022,1411798504,"274151322000085","019011112586793",0.00,15.80,0,293.66,297.57,0.0,0.0,0.000,270315.8,270315.8,670,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411798546,179423.00
09/27/2014 02:15,2,0.000,ALERT,212.83,295.46,60.022,1411798504,"274151322000087","019011112586793",0.00,15.30,0,292.46,296.96,0.0,0.0,0.000,256848.0,256848.0,667,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411798548,179424.00
09/27/2014 02:15,2,0.000,ALERT,212.38,296.06,60.022,1411798504,"274151322000088","019011112586793",0.00,16.00,0,293.36,297.26,0.0,0.0,0.000,262617.7,262617.7,666,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411798550,179425.00
09/27/2014 02:15,2,0.000,ALERT,212.83,296.96,60.028,1411798504,"274151322000095","019011112586793",0.00,15.30,0,294.56,298.47,0.0,0.0,0.000,280087.4,280087.4,669,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411798552,179426.00
09/27/2014 02:15,2,0.000,ALERT,213.51,295.16,60.022,1411798504,"274151322000068","019011112586793",0.00,16.70,0,293.06,296.66,0.0,0.0,0.000,202085.7,202085.7,673,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411798554,179427.00
09/27/2014 02:15,2,0.000,ALERT,212.61,296.36,60.028,1411798504,"274151322000054","019011112586793",0.00,16.00,0,293.36,297.87,0.0,0.0,0.000,267756.1,267756.1,667,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411798556,179428.00
09/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411798504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411799373,179429.00
09/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411798504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411799373,179430.00
09/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411798504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411799373,179431.00
09/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411798504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411799373,179432.00
09/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411798504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411799373,179433.00
09/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411798504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411799373,179434.00
09/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411798504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411799373,179435.00
09/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411798504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411799373,179436.00
09/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411798504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411799373,179437.00
09/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411798504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411799373,179438.00
09/27/2014 02:30,2,0.000,ALERT,212.38,295.46,59.996,1411799404,"274151322000083","019011112586793",0.00,15.50,0,293.66,297.87,0.0,0.0,0.000,269811.5,269811.5,669,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411799439,179439.00
09/27/2014 02:30,2,0.000,ALERT,212.83,294.86,59.990,1411799404,"274151322000076","019011112586793",0.00,15.80,0,293.36,297.87,0.0,0.0,0.000,282562.7,282562.7,668,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411799440,179440.00
09/27/2014 02:30,2,0.000,ALERT,212.16,294.56,59.996,1411799404,"274151322000094","019011112586793",0.00,15.50,0,293.06,296.96,0.0,0.0,0.000,203844.9,203844.9,674,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411799442,179441.00
09/27/2014 02:30,2,0.000,ALERT,212.16,295.46,59.996,1411799404,"274151322000052","019011112586793",0.00,15.80,0,293.06,297.87,0.0,0.0,0.000,271109.4,271109.4,669,0,0,0,L,1151911521,1,118.84,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411799444,179442.00
09/27/2014 02:30,2,0.000,ALERT,212.61,295.46,60.028,1411799404,"274151322000085","019011112586793",0.00,15.80,0,293.66,297.57,0.0,0.0,0.000,270315.8,270315.8,672,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411799446,179443.00
09/27/2014 02:30,2,0.000,ALERT,212.38,294.56,59.990,1411799404,"274151322000087","019011112586793",0.00,15.30,0,292.46,296.66,0.0,0.0,0.000,256848.0,256848.0,669,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411799448,179444.00
09/27/2014 02:30,2,0.000,ALERT,212.16,295.16,60.022,1411799404,"274151322000088","019011112586793",0.00,16.00,0,293.06,297.26,0.0,0.0,0.000,262617.7,262617.7,668,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411799450,179445.00
09/27/2014 02:30,2,0.000,ALERT,212.38,296.06,60.001,1411799404,"274151322000095","019011112586793",0.00,15.30,0,294.56,298.47,0.0,0.0,0.000,280087.4,280087.4,671,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411799452,179446.00
09/27/2014 02:30,2,0.000,ALERT,213.06,294.56,59.990,1411799404,"274151322000068","019011112586793",0.00,16.30,0,292.76,296.36,0.0,0.0,0.000,202085.7,202085.7,675,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411799453,179447.00
09/27/2014 02:30,2,0.000,ALERT,212.16,295.46,59.985,1411799404,"274151322000054","019011112586793",0.00,16.00,0,293.36,297.87,0.0,0.0,0.000,267756.1,267756.1,669,0,0,0,L,1151911521,1,119.52,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411799455,179448.00
09/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411799404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411800274,179449.00
09/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411799404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411800274,179450.00
09/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411799404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411800274,179451.00
09/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411799404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411800274,179452.00
09/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411799404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411800274,179453.00
09/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411799404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411800274,179454.00
09/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411799404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411800274,179455.00
09/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411799404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411800274,179456.00
09/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411799404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411800274,179457.00
09/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411799404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411800274,179458.00
09/27/2014 02:45,2,0.000,ALERT,212.83,296.36,60.022,1411800304,"274151322000083","019011112586793",0.00,15.30,0,293.96,297.57,0.0,0.0,0.000,269811.5,269811.5,671,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411800339,179459.00
09/27/2014 02:45,2,0.000,ALERT,213.06,295.46,59.980,1411800304,"274151322000076","019011112586793",0.00,15.80,0,293.96,297.57,0.0,0.0,0.000,282562.7,282562.7,670,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411800340,179460.00
09/27/2014 02:45,2,0.000,ALERT,212.83,295.16,60.038,1411800304,"274151322000094","019011112586793",0.00,15.30,0,293.36,296.96,0.0,0.0,0.000,203844.9,203844.9,676,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411800342,179461.00
09/27/2014 02:45,2,0.000,ALERT,212.38,296.06,60.001,1411800304,"274151322000052","019011112586793",0.00,15.80,0,293.66,297.57,0.0,0.0,0.000,271109.4,271109.4,671,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411800344,179462.00
09/27/2014 02:45,2,0.000,ALERT,212.83,295.76,60.017,1411800304,"274151322000085","019011112586793",0.00,15.50,0,293.96,297.57,0.0,0.0,0.000,270315.8,270315.8,674,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411800346,179463.00
09/27/2014 02:45,2,0.000,ALERT,212.61,294.86,60.022,1411800304,"274151322000087","019011112586793",0.00,15.30,0,293.06,296.66,0.0,0.0,0.000,256848.0,256848.0,671,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411800348,179464.00
09/27/2014 02:45,2,0.000,ALERT,212.16,295.76,60.006,1411800304,"274151322000088","019011112586793",0.00,15.80,0,293.66,296.96,0.0,0.0,0.000,262617.7,262617.7,670,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411800350,179465.00
09/27/2014 02:45,2,0.000,ALERT,212.83,296.66,60.022,1411800304,"274151322000095","019011112586793",0.00,15.30,0,294.86,298.17,0.0,0.0,0.000,280087.4,280087.4,673,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411800352,179466.00
09/27/2014 02:45,2,0.000,ALERT,213.29,295.16,60.012,1411800304,"274151322000068","019011112586793",0.00,16.30,0,293.36,296.36,0.0,0.0,0.000,202085.7,202085.7,677,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411800353,179467.00
09/27/2014 02:45,2,0.000,ALERT,212.61,296.06,60.022,1411800304,"274151322000054","019011112586793",0.00,15.80,0,293.66,297.57,0.0,0.0,0.000,267756.1,267756.1,671,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411800355,179468.00
09/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411800304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411801172,179469.00
09/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411800304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411801172,179470.00
09/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411800304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411801172,179471.00
09/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411800304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411801172,179472.00
09/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411800304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411801172,179473.00
09/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411800304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411801172,179474.00
09/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411800304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411801172,179475.00
09/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411800304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411801172,179476.00
09/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411800304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411801172,179477.00
09/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411800304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411801172,179478.00
09/27/2014 03:00,2,0.000,ALERT,212.61,295.76,60.012,1411801204,"274151322000083","019011112586793",0.00,15.30,0,283.14,298.17,0.0,0.0,0.000,269811.5,269811.5,673,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411801239,179479.00
09/27/2014 03:00,2,0.000,ALERT,213.06,295.16,60.012,1411801204,"274151322000076","019011112586793",0.00,15.50,0,282.84,298.17,0.0,0.0,0.000,282562.7,282562.7,672,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411801241,179480.00
09/27/2014 03:00,2,0.000,ALERT,212.83,294.56,60.012,1411801204,"274151322000094","019011112586793",0.00,15.00,0,282.84,297.26,0.0,0.0,0.000,203844.9,203844.9,678,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411801243,179481.00
09/27/2014 03:00,2,0.000,ALERT,212.38,295.76,60.022,1411801204,"274151322000052","019011112586793",0.00,15.50,0,282.84,298.17,0.0,0.0,0.000,271109.4,271109.4,673,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411801245,179482.00
09/27/2014 03:00,2,0.000,ALERT,212.61,295.16,60.017,1411801204,"274151322000085","019011112586793",0.00,15.30,0,283.14,298.17,0.0,0.0,0.000,270315.8,270315.8,676,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411801246,179483.00
09/27/2014 03:00,2,0.000,ALERT,212.61,294.86,60.012,1411801204,"274151322000087","019011112586793",0.00,15.30,0,282.24,297.26,0.0,0.0,0.000,256848.0,256848.0,673,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411801248,179484.00
09/27/2014 03:00,2,0.000,ALERT,212.16,294.86,59.985,1411801204,"274151322000088","019011112586793",0.00,15.50,0,282.84,297.57,0.0,0.0,0.000,262617.7,262617.7,672,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411801250,179485.00
09/27/2014 03:00,2,0.000,ALERT,212.61,296.36,60.017,1411801204,"274151322000095","019011112586793",0.00,15.00,0,284.34,298.77,0.0,0.0,0.000,280087.4,280087.4,675,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411801252,179486.00
09/27/2014 03:00,2,0.000,ALERT,213.29,294.56,60.012,1411801204,"274151322000068","019011112586793",0.00,16.00,0,282.54,296.96,0.0,0.0,0.000,202085.7,202085.7,679,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411801254,179487.00
09/27/2014 03:00,2,0.000,ALERT,212.38,295.16,60.017,1411801204,"274151322000054","019011112586793",0.00,15.80,0,283.14,298.17,0.0,0.0,0.000,267756.1,267756.1,673,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411801256,179488.00
09/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411801204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411802073,179489.00
09/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411801204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411802073,179490.00
09/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411801204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411802073,179491.00
09/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411801204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411802073,179492.00
09/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411801204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411802073,179493.00
09/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411801204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411802073,179494.00
09/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411801204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411802073,179495.00
09/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411801204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411802073,179496.00
09/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411801204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411802073,179497.00
09/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411801204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411802073,179498.00
09/27/2014 03:15,2,0.000,ALERT,212.83,295.46,59.975,1411802104,"274151322000083","019011112586793",0.00,15.00,0,293.96,297.57,0.0,0.0,0.000,269811.5,269811.5,675,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411802139,179499.00
09/27/2014 03:15,2,0.000,ALERT,213.06,295.16,60.012,1411802104,"274151322000076","019011112586793",0.00,15.30,0,293.36,297.57,0.0,0.0,0.000,282562.7,282562.7,674,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411802141,179500.00
09/27/2014 03:15,2,0.000,ALERT,212.61,294.86,60.006,1411802104,"274151322000094","019011112586793",0.00,15.00,0,293.36,296.66,0.0,0.0,0.000,203844.9,203844.9,680,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411802143,179501.00
09/27/2014 03:15,2,0.000,ALERT,212.38,296.06,59.990,1411802104,"274151322000052","019011112586793",0.00,15.30,0,293.36,297.57,0.0,0.0,0.000,271109.4,271109.4,675,0,0,0,L,1151911521,1,119.07,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411802145,179502.00
09/27/2014 03:15,2,0.000,ALERT,212.61,295.16,60.012,1411802104,"274151322000085","019011112586793",0.00,15.30,0,293.66,297.26,0.0,0.0,0.000,270315.8,270315.8,678,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411802146,179503.00
09/27/2014 03:15,2,0.000,ALERT,212.61,294.86,60.012,1411802104,"274151322000087","019011112586793",0.00,15.30,0,292.76,296.36,0.0,0.0,0.000,256848.0,256848.0,675,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411802148,179504.00
09/27/2014 03:15,2,0.000,ALERT,212.16,295.46,60.006,1411802104,"274151322000088","019011112586793",0.00,15.50,0,293.36,296.96,0.0,0.0,0.000,262617.7,262617.7,674,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411802150,179505.00
09/27/2014 03:15,2,0.000,ALERT,212.61,296.36,60.017,1411802104,"274151322000095","019011112586793",0.00,14.70,0,294.86,298.17,0.0,0.0,0.000,280087.4,280087.4,677,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411802152,179506.00
09/27/2014 03:15,2,0.000,ALERT,213.29,294.56,59.980,1411802104,"274151322000068","019011112586793",0.00,16.00,0,293.06,296.06,0.0,0.0,0.000,202085.7,202085.7,681,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411802154,179507.00
09/27/2014 03:15,2,0.000,ALERT,212.38,295.76,60.012,1411802104,"274151322000054","019011112586793",0.00,15.50,0,293.66,297.57,0.0,0.0,0.000,267756.1,267756.1,675,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411802156,179508.00
09/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411802104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411802973,179509.00
09/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411802104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411802973,179510.00
09/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411802104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411802973,179511.00
09/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411802104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411802973,179512.00
09/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411802104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411802973,179513.00
09/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411802104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411802973,179514.00
09/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411802104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411802973,179515.00
09/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411802104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411802973,179516.00
09/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411802104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411802973,179517.00
09/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411802104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411802973,179518.00
09/27/2014 03:30,2,0.000,ALERT,213.06,296.36,60.017,1411803005,"274151322000083","019011112586793",0.00,14.70,0,293.06,297.87,0.0,0.0,0.000,269811.5,269811.5,677,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411803041,179519.00
09/27/2014 03:30,2,0.000,ALERT,213.51,295.46,60.012,1411803005,"274151322000076","019011112586793",0.00,15.30,0,292.76,298.17,0.0,0.0,0.000,282562.7,282562.7,676,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411803042,179520.00
09/27/2014 03:30,2,0.000,ALERT,213.06,295.46,60.012,1411803005,"274151322000094","019011112586793",0.00,15.00,0,292.46,297.26,0.0,0.0,0.000,203844.9,203844.9,682,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411803044,179521.00
09/27/2014 03:30,2,0.000,ALERT,212.61,296.66,60.012,1411803005,"274151322000052","019011112586793",0.00,15.30,0,292.46,297.87,0.0,0.0,0.000,271109.4,271109.4,677,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411803046,179522.00
09/27/2014 03:30,2,0.000,ALERT,213.06,295.46,60.033,1411803005,"274151322000085","019011112586793",0.00,15.00,0,292.76,297.87,0.0,0.0,0.000,270315.8,270315.8,680,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411803048,179523.00
09/27/2014 03:30,2,0.000,ALERT,213.06,295.46,60.012,1411803005,"274151322000087","019011112586793",0.00,15.00,0,292.16,296.96,0.0,0.0,0.000,256848.0,256848.0,677,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411803050,179524.00
09/27/2014 03:30,2,0.000,ALERT,212.61,295.76,60.017,1411803005,"274151322000088","019011112586793",0.00,15.30,0,292.76,297.57,0.0,0.0,0.000,262617.7,262617.7,676,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411803052,179525.00
09/27/2014 03:30,2,0.000,ALERT,213.06,296.96,60.017,1411803005,"274151322000095","019011112586793",0.00,14.70,0,293.96,298.77,0.0,0.0,0.000,280087.4,280087.4,679,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411803054,179526.00
09/27/2014 03:30,2,0.000,ALERT,213.74,295.46,60.017,1411803005,"274151322000068","019011112586793",0.00,15.80,0,292.46,296.96,0.0,0.0,0.000,202085.7,202085.7,683,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411803055,179527.00
09/27/2014 03:30,2,0.000,ALERT,212.61,296.06,60.012,1411803005,"274151322000054","019011112586793",0.00,15.50,0,292.76,298.17,0.0,0.0,0.000,267756.1,267756.1,677,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411803057,179528.00
09/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411803005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411803875,179529.00
09/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411803005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411803875,179530.00
09/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411803005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411803875,179531.00
09/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411803005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411803875,179532.00
09/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411803005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411803875,179533.00
09/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411803005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411803875,179534.00
09/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411803005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411803875,179535.00
09/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411803005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411803875,179536.00
09/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411803005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411803875,179537.00
09/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411803005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411803875,179538.00
09/27/2014 03:45,2,0.000,ALERT,212.83,296.66,60.033,1411803904,"274151322000083","019011112586793",0.00,14.70,0,294.26,298.17,0.0,0.0,0.000,269811.5,269811.5,679,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411803940,179539.00
09/27/2014 03:45,2,0.000,ALERT,213.51,295.76,59.996,1411803904,"274151322000076","019011112586793",0.00,15.00,0,293.66,298.17,0.0,0.0,0.000,282562.7,282562.7,678,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411803942,179540.00
09/27/2014 03:45,2,0.000,ALERT,212.83,295.16,60.001,1411803904,"274151322000094","019011112586793",0.00,14.70,0,293.96,297.26,0.0,0.0,0.000,203844.9,203844.9,684,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411803944,179541.00
09/27/2014 03:45,2,0.000,ALERT,212.83,295.76,60.006,1411803904,"274151322000052","019011112586793",0.00,15.00,0,293.66,298.17,0.0,0.0,0.000,271109.4,271109.4,679,0,0,0,L,1151911521,1,119.30,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411803946,179542.00
09/27/2014 03:45,2,0.000,ALERT,213.06,295.76,60.028,1411803904,"274151322000085","019011112586793",0.00,15.00,0,294.26,298.17,0.0,0.0,0.000,270315.8,270315.8,682,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411803947,179543.00
09/27/2014 03:45,2,0.000,ALERT,212.83,294.86,60.001,1411803904,"274151322000087","019011112586793",0.00,15.00,0,293.06,297.26,0.0,0.0,0.000,256848.0,256848.0,679,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411803949,179544.00
09/27/2014 03:45,2,0.000,ALERT,212.61,296.06,60.001,1411803904,"274151322000088","019011112586793",0.00,15.30,0,293.66,297.57,0.0,0.0,0.000,262617.7,262617.7,678,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411803951,179545.00
09/27/2014 03:45,2,0.000,ALERT,212.83,296.66,60.001,1411803904,"274151322000095","019011112586793",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,280087.4,280087.4,681,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411803953,179546.00
09/27/2014 03:45,2,0.000,ALERT,213.51,295.46,60.006,1411803904,"274151322000068","019011112586793",0.00,15.80,0,293.36,296.96,0.0,0.0,0.000,202085.7,202085.7,685,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411803955,179547.00
09/27/2014 03:45,2,0.000,ALERT,212.61,295.76,60.001,1411803904,"274151322000054","019011112586793",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,267756.1,267756.1,679,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411803957,179548.00
09/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411803904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411804774,179549.00
09/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411803904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411804774,179550.00
09/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411803904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411804774,179551.00
09/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411803904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411804774,179552.00
09/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411803904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411804774,179553.00
09/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411803904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411804774,179554.00
