ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411803904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411804774,179555.00
09/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411803904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411804774,179556.00
09/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411803904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411804774,179557.00
09/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411803904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411804774,179558.00
09/27/2014 04:00,2,0.000,ALERT,212.61,296.06,60.006,1411804805,"274151322000083","019011112586793",0.00,14.70,0,293.96,297.57,0.0,0.0,0.000,269811.5,269811.5,681,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411804839,179559.00
09/27/2014 04:00,2,0.000,ALERT,213.29,295.16,59.996,1411804805,"274151322000076","019011112586793",0.00,15.00,0,293.96,297.57,0.0,0.0,0.000,282562.7,282562.7,680,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411804841,179560.00
09/27/2014 04:00,2,0.000,ALERT,212.61,294.86,60.001,1411804805,"274151322000094","019011112586793",0.00,14.70,0,293.36,296.96,0.0,0.0,0.000,203844.9,203844.9,686,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411804843,179561.00
09/27/2014 04:00,2,0.000,ALERT,212.38,295.76,59.985,1411804805,"274151322000052","019011112586793",0.00,15.00,0,293.36,297.57,0.0,0.0,0.000,271109.4,271109.4,681,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411804845,179562.00
09/27/2014 04:00,2,0.000,ALERT,212.61,295.46,59.996,1411804805,"274151322000085","019011112586793",0.00,15.00,0,293.96,297.57,0.0,0.0,0.000,270315.8,270315.8,684,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411804847,179563.00
09/27/2014 04:00,2,0.000,ALERT,212.61,295.16,60.001,1411804805,"274151322000087","019011112586793",0.00,14.70,0,292.76,296.66,0.0,0.0,0.000,256848.0,256848.0,681,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411804849,179564.00
09/27/2014 04:00,2,0.000,ALERT,212.16,295.16,60.001,1411804805,"274151322000088","019011112586793",0.00,15.30,0,293.36,297.26,0.0,0.0,0.000,262617.7,262617.7,680,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411804851,179565.00
09/27/2014 04:00,2,0.000,ALERT,212.38,296.36,60.012,1411804805,"274151322000095","019011112586793",0.00,14.30,0,294.86,298.47,0.0,0.0,0.000,280087.4,280087.4,683,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411804853,179566.00
09/27/2014 04:00,2,0.000,ALERT,213.06,294.86,59.990,1411804805,"274151322000068","019011112586793",0.00,15.50,0,293.06,296.36,0.0,0.0,0.000,202085.7,202085.7,687,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411804855,179567.00
09/27/2014 04:00,2,0.000,ALERT,212.38,296.06,59.996,1411804805,"274151322000054","019011112586793",0.00,15.30,0,293.66,297.87,0.0,0.0,0.000,267756.1,267756.1,681,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411804857,179568.00
09/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411804805,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411805674,179569.00
09/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411804805,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411805674,179570.00
09/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411804805,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411805674,179571.00
09/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411804805,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411805674,179572.00
09/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411804805,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411805674,179573.00
09/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411804805,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411805674,179574.00
09/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411804805,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411805674,179575.00
09/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411804805,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411805674,179576.00
09/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411804805,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411805674,179577.00
09/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411804805,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411805674,179578.00
09/27/2014 04:15,2,0.000,ALERT,212.83,296.06,60.022,1411805703,"274151322000083","019011112586793",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,269811.5,269811.5,683,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411805738,179579.00
09/27/2014 04:15,2,0.000,ALERT,213.29,296.06,60.006,1411805703,"274151322000076","019011112586793",0.00,15.00,0,293.96,297.87,0.0,0.0,0.000,282562.7,282562.7,682,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411805740,179580.00
09/27/2014 04:15,2,0.000,ALERT,212.83,295.16,60.012,1411805703,"274151322000094","019011112586793",0.00,14.30,0,293.66,296.96,0.0,0.0,0.000,203844.9,203844.9,688,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411805742,179581.00
09/27/2014 04:15,2,0.000,ALERT,212.83,295.76,60.033,1411805703,"274151322000052","019011112586793",0.00,15.00,0,293.66,298.17,0.0,0.0,0.000,271109.4,271109.4,683,0,0,0,L,1151911521,1,119.30,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411805744,179582.00
09/27/2014 04:15,2,0.000,ALERT,212.83,295.46,60.001,1411805703,"274151322000085","019011112586793",0.00,14.70,0,293.66,297.57,0.0,0.0,0.000,270315.8,270315.8,686,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411805746,179583.00
09/27/2014 04:15,2,0.000,ALERT,212.83,294.56,60.006,1411805703,"274151322000087","019011112586793",0.00,14.70,0,293.06,297.26,0.0,0.0,0.000,256848.0,256848.0,683,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411805747,179584.00
09/27/2014 04:15,2,0.000,ALERT,212.38,295.46,60.006,1411805703,"274151322000088","019011112586793",0.00,15.00,0,293.66,297.87,0.0,0.0,0.000,262617.7,262617.7,682,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411805749,179585.00
09/27/2014 04:15,2,0.000,ALERT,212.83,296.66,59.975,1411805703,"274151322000095","019011112586793",0.00,14.30,0,294.86,298.77,0.0,0.0,0.000,280087.4,280087.4,685,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411805751,179586.00
09/27/2014 04:15,2,0.000,ALERT,213.29,295.16,60.012,1411805703,"274151322000068","019011112586793",0.00,15.50,0,293.36,296.96,0.0,0.0,0.000,202085.7,202085.7,689,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411805753,179587.00
09/27/2014 04:15,2,0.000,ALERT,212.61,295.76,60.012,1411805703,"274151322000054","019011112586793",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,267756.1,267756.1,683,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411805755,179588.00
09/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411805703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411806573,179589.00
09/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411805703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411806573,179590.00
09/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411805703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411806573,179591.00
09/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411805703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411806573,179592.00
09/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411805703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411806573,179593.00
09/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411805703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411806573,179594.00
09/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411805703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411806573,179595.00
09/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411805703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411806573,179596.00
09/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411805703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411806573,179597.00
09/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411805703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411806573,179598.00
09/27/2014 04:30,2,0.000,ALERT,212.83,296.36,59.990,1411806604,"274151322000083","019011112586793",0.00,14.30,0,293.36,298.17,0.0,0.0,0.000,269811.5,269811.5,685,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411806639,179599.00
09/27/2014 04:30,2,0.000,ALERT,213.29,295.46,60.006,1411806604,"274151322000076","019011112586793",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,282562.7,282562.7,684,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411806641,179600.00
09/27/2014 04:30,2,0.000,ALERT,213.06,295.16,60.012,1411806604,"274151322000094","019011112586793",0.00,14.30,0,293.06,297.26,0.0,0.0,0.000,203844.9,203844.9,690,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411806643,179601.00
09/27/2014 04:30,2,0.000,ALERT,212.61,296.36,60.017,1411806604,"274151322000052","019011112586793",0.00,14.70,0,293.06,298.17,0.0,0.0,0.000,271109.4,271109.4,685,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411806644,179602.00
09/27/2014 04:30,2,0.000,ALERT,212.83,295.46,60.012,1411806604,"274151322000085","019011112586793",0.00,14.30,0,293.36,297.87,0.0,0.0,0.000,270315.8,270315.8,688,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411806646,179603.00
09/27/2014 04:30,2,0.000,ALERT,212.83,295.46,60.022,1411806604,"274151322000087","019011112586793",0.00,14.30,0,292.46,297.26,0.0,0.0,0.000,256848.0,256848.0,685,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411806648,179604.00
09/27/2014 04:30,2,0.000,ALERT,212.61,295.76,60.006,1411806604,"274151322000088","019011112586793",0.00,15.00,0,293.06,297.57,0.0,0.0,0.000,262617.7,262617.7,684,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411806650,179605.00
09/27/2014 04:30,2,0.000,ALERT,212.83,296.66,60.006,1411806604,"274151322000095","019011112586793",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,280087.4,280087.4,687,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411806652,179606.00
09/27/2014 04:30,2,0.000,ALERT,213.51,295.16,60.017,1411806604,"274151322000068","019011112586793",0.00,15.50,0,292.76,296.96,0.0,0.0,0.000,202085.7,202085.7,691,0,0,0,L,1151911521,1,120.42,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411806654,179607.00
09/27/2014 04:30,2,0.000,ALERT,212.61,296.06,60.012,1411806604,"274151322000054","019011112586793",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,267756.1,267756.1,685,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411806656,179608.00
09/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411806604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411807474,179609.00
09/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411806604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411807474,179610.00
09/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411806604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411807474,179611.00
09/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411806604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411807474,179612.00
09/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411806604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411807474,179613.00
09/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411806604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411807474,179614.00
09/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411806604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411807474,179615.00
09/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411806604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411807474,179616.00
09/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411806604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411807474,179617.00
09/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411806604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411807474,179618.00
09/27/2014 04:45,2,0.000,ALERT,212.38,295.76,59.996,1411807504,"274151322000083","019011112586793",0.00,14.30,0,293.66,297.57,0.0,0.0,0.000,269811.5,269811.5,687,0,0,0,L,1151911521,1,119.30,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411807539,179619.00
09/27/2014 04:45,2,0.000,ALERT,212.61,294.86,60.006,1411807504,"274151322000076","019011112586793",0.00,14.70,0,293.36,297.57,0.0,0.0,0.000,282562.7,282562.7,686,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411807541,179620.00
09/27/2014 04:45,2,0.000,ALERT,212.16,294.56,59.996,1411807504,"274151322000094","019011112586793",0.00,14.00,0,293.06,296.66,0.0,0.0,0.000,203844.9,203844.9,692,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411807543,179621.00
09/27/2014 04:45,2,0.000,ALERT,211.93,295.76,59.996,1411807504,"274151322000052","019011112586793",0.00,14.70,0,293.36,297.57,0.0,0.0,0.000,271109.4,271109.4,687,0,0,0,L,1151911521,1,119.07,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411807545,179622.00
09/27/2014 04:45,2,0.000,ALERT,212.16,295.16,59.990,1411807504,"274151322000085","019011112586793",0.00,14.30,0,293.36,296.96,0.0,0.0,0.000,270315.8,270315.8,690,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411807547,179623.00
09/27/2014 04:45,2,0.000,ALERT,212.16,294.56,59.996,1411807504,"274151322000087","019011112586793",0.00,14.30,0,292.76,296.06,0.0,0.0,0.000,256848.0,256848.0,687,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411807548,179624.00
09/27/2014 04:45,2,0.000,ALERT,211.93,295.16,60.001,1411807504,"274151322000088","019011112586793",0.00,14.70,0,293.36,296.66,0.0,0.0,0.000,262617.7,262617.7,686,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411807550,179625.00
09/27/2014 04:45,2,0.000,ALERT,212.16,296.06,60.001,1411807504,"274151322000095","019011112586793",0.00,14.00,0,294.56,297.87,0.0,0.0,0.000,280087.4,280087.4,689,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411807552,179626.00
09/27/2014 04:45,2,0.000,ALERT,212.61,294.56,60.001,1411807504,"274151322000068","019011112586793",0.00,15.30,0,292.76,296.06,0.0,0.0,0.000,202085.7,202085.7,693,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411807554,179627.00
09/27/2014 04:45,2,0.000,ALERT,212.16,295.46,59.996,1411807504,"274151322000054","019011112586793",0.00,15.00,0,293.36,297.26,0.0,0.0,0.000,267756.1,267756.1,687,0,0,0,L,1151911521,1,119.52,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411807556,179628.00
09/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411807504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411808375,179629.00
09/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411807504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411808375,179630.00
09/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411807504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411808375,179631.00
09/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411807504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411808375,179632.00
09/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411807504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411808375,179633.00
09/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411807504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411808375,179634.00
09/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411807504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411808375,179635.00
09/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411807504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411808375,179636.00
09/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411807504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411808375,179637.00
09/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411807504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411808375,179638.00
09/27/2014 05:00,2,0.000,ALERT,212.83,296.66,59.990,1411808404,"274151322000083","019011112586793",0.00,14.00,0,293.06,299.67,0.0,0.0,0.000,269811.5,269811.5,689,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411808439,179639.00
09/27/2014 05:00,2,0.000,ALERT,213.51,295.76,59.990,1411808404,"274151322000076","019011112586793",0.00,14.70,0,292.76,299.67,0.0,0.0,0.000,282562.7,282562.7,688,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411808441,179640.00
09/27/2014 05:00,2,0.000,ALERT,212.83,295.46,59.990,1411808404,"274151322000094","019011112586793",0.00,14.00,0,292.46,299.07,0.0,0.0,0.000,203844.9,203844.9,694,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411808443,179641.00
09/27/2014 05:00,2,0.000,ALERT,212.83,296.66,59.990,1411808404,"274151322000052","019011112586793",0.00,14.30,0,292.46,299.67,0.0,0.0,0.000,271109.4,271109.4,689,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411808445,179642.00
09/27/2014 05:00,2,0.000,ALERT,213.06,296.06,59.959,1411808404,"274151322000085","019011112586793",0.00,14.00,0,293.06,299.67,0.0,0.0,0.000,270315.8,270315.8,692,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411808447,179643.00
09/27/2014 05:00,2,0.000,ALERT,213.06,295.46,59.990,1411808404,"274151322000087","019011112586793",0.00,14.30,0,292.16,298.77,0.0,0.0,0.000,256848.0,256848.0,689,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411808448,179644.00
09/27/2014 05:00,2,0.000,ALERT,212.61,296.06,59.980,1411808404,"274151322000088","019011112586793",0.00,14.70,0,292.76,299.07,0.0,0.0,0.000,262617.7,262617.7,688,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411808450,179645.00
09/27/2014 05:00,2,0.000,ALERT,213.06,296.96,59.985,1411808404,"274151322000095","019011112586793",0.00,14.00,0,293.96,300.27,0.0,0.0,0.000,280087.4,280087.4,691,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411808452,179646.00
09/27/2014 05:00,2,0.000,ALERT,213.51,295.46,60.028,1411808404,"274151322000068","019011112586793",0.00,15.30,0,292.16,298.47,0.0,0.0,0.000,202085.7,202085.7,695,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411808454,179647.00
09/27/2014 05:00,2,0.000,ALERT,212.61,296.66,59.990,1411808404,"274151322000054","019011112586793",0.00,14.70,0,292.76,299.67,0.0,0.0,0.000,267756.1,267756.1,689,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411808456,179648.00
09/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411808404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411809273,179649.00
09/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411808404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411809273,179650.00
09/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411808404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411809273,179651.00
09/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411808404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411809273,179652.00
09/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411808404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411809273,179653.00
09/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411808404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411809273,179654.00
09/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411808404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411809273,179655.00
09/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411808404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411809273,179656.00
09/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411808404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411809273,179657.00
09/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411808404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411809273,179658.00
09/27/2014 05:15,2,0.000,ALERT,212.83,296.96,60.017,1411809304,"274151322000083","019011112586793",0.00,14.00,0,294.86,300.57,0.0,0.0,0.000,269811.5,269811.5,691,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411809340,179659.00
09/27/2014 05:15,2,0.000,ALERT,213.06,296.06,60.012,1411809304,"274151322000076","019011112586793",0.00,14.30,0,294.26,300.27,0.0,0.0,0.000,282562.7,282562.7,690,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411809341,179660.00
09/27/2014 05:15,2,0.000,ALERT,212.61,295.76,60.012,1411809304,"274151322000094","019011112586793",0.00,14.00,0,294.56,299.67,0.0,0.0,0.000,203844.9,203844.9,696,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411809343,179661.00
09/27/2014 05:15,2,0.000,ALERT,212.38,296.36,60.033,1411809304,"274151322000052","019011112586793",0.00,14.30,0,294.56,300.57,0.0,0.0,0.000,271109.4,271109.4,691,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411809345,179662.00
09/27/2014 05:15,2,0.000,ALERT,212.83,296.06,60.017,1411809304,"274151322000085","019011112586793",0.00,14.00,0,294.86,300.27,0.0,0.0,0.000,270315.8,270315.8,694,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411809347,179663.00
09/27/2014 05:15,2,0.000,ALERT,212.61,295.76,60.017,1411809304,"274151322000087","019011112586793",0.00,14.00,0,293.96,299.67,0.0,0.0,0.000,256848.0,256848.0,691,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411809349,179664.00
09/27/2014 05:15,2,0.000,ALERT,212.38,296.36,59.990,1411809304,"274151322000088","019011112586793",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,262617.7,262617.7,690,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411809351,179665.00
09/27/2014 05:15,2,0.000,ALERT,212.61,297.26,60.006,1411809304,"274151322000095","019011112586793",0.00,13.70,0,295.46,301.17,0.0,0.0,0.000,280087.4,280087.4,693,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411809353,179666.00
09/27/2014 05:15,2,0.000,ALERT,213.29,295.76,60.012,1411809304,"274151322000068","019011112586793",0.00,15.00,0,293.66,299.37,0.0,0.0,0.000,202085.7,202085.7,697,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411809354,179667.00
09/27/2014 05:15,2,0.000,ALERT,212.61,296.96,60.022,1411809304,"274151322000054","019011112586793",0.00,14.70,0,294.56,300.57,0.0,0.0,0.000,267756.1,267756.1,691,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411809356,179668.00
09/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411809304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411810173,179669.00
09/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411809304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411810173,179670.00
09/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411809304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411810173,179671.00
09/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411809304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411810173,179672.00
09/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411809304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411810173,179673.00
09/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411809304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411810173,179674.00
09/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411809304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411810173,179675.00
09/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411809304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411810173,179676.00
09/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411809304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411810173,179677.00
09/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411809304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411810173,179678.00
09/27/2014 05:30,2,0.000,ALERT,212.38,296.36,60.022,1411810203,"274151322000083","019011112586793",0.00,14.00,0,294.26,300.27,0.0,0.0,0.000,269811.5,269811.5,693,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411810238,179679.00
09/27/2014 05:30,2,0.000,ALERT,213.06,296.36,60.022,1411810203,"274151322000076","019011112586793",0.00,14.30,0,294.26,299.97,0.0,0.0,0.000,282562.7,282562.7,692,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411810240,179680.00
09/27/2014 05:30,2,0.000,ALERT,212.38,295.46,60.017,1411810203,"274151322000094","019011112586793",0.00,13.70,0,293.66,299.07,0.0,0.0,0.000,203844.9,203844.9,698,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411810242,179681.00
09/27/2014 05:30,2,0.000,ALERT,212.16,296.06,60.012,1411810203,"274151322000052","019011112586793",0.00,14.30,0,293.66,299.97,0.0,0.0,0.000,271109.4,271109.4,693,0,0,0,L,1151911521,1,119.07,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411810244,179682.00
09/27/2014 05:30,2,0.000,ALERT,212.61,296.06,60.017,1411810203,"274151322000085","019011112586793",0.00,13.70,0,294.26,299.97,0.0,0.0,0.000,270315.8,270315.8,696,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411810246,179683.00
09/27/2014 05:30,2,0.000,ALERT,212.38,295.16,60.006,1411810203,"274151322000087","019011112586793",0.00,14.00,0,293.06,299.07,0.0,0.0,0.000,256848.0,256848.0,693,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411810248,179684.00
09/27/2014 05:30,2,0.000,ALERT,211.93,295.76,60.028,1411810203,"274151322000088","019011112586793",0.00,14.30,0,293.66,299.67,0.0,0.0,0.000,262617.7,262617.7,692,0,0,0,L,1151911521,1,119.97,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411810250,179685.00
09/27/2014 05:30,2,0.000,ALERT,212.38,296.96,60.017,1411810203,"274151322000095","019011112586793",0.00,13.70,0,295.16,300.57,0.0,0.0,0.000,280087.4,280087.4,695,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411810252,179686.00
09/27/2014 05:30,2,0.000,ALERT,213.06,295.16,59.985,1411810203,"274151322000068","019011112586793",0.00,15.00,0,293.36,299.07,0.0,0.0,0.000,202085.7,202085.7,699,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411810253,179687.00
09/27/2014 05:30,2,0.000,ALERT,212.16,296.36,60.006,1411810203,"274151322000054","019011112586793",0.00,14.70,0,293.96,300.27,0.0,0.0,0.000,267756.1,267756.1,693,0,0,0,L,1151911521,1,119.75,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411810255,179688.00
09/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411810203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411811073,179689.00
09/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411810203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411811073,179690.00
09/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411810203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411811073,179691.00
09/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411810203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411811073,179692.00
09/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411810203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411811073,179693.00
09/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411810203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411811073,179694.00
09/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411810203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411811073,179695.00
09/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411810203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411811073,179696.00
09/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411810203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411811073,179697.00
09/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411810203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411811073,179698.00
09/27/2014 05:45,2,0.000,ALERT,212.61,296.36,59.990,1411811105,"274151322000083","019011112586793",0.00,13.70,0,294.26,299.97,0.0,0.0,0.000,269811.5,269811.5,695,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411811140,179699.00
09/27/2014 05:45,2,0.000,ALERT,213.29,295.46,60.022,1411811105,"274151322000076","019011112586793",0.00,14.30,0,293.36,299.97,0.0,0.0,0.000,282562.7,282562.7,694,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411811142,179700.00
09/27/2014 05:45,2,0.000,ALERT,212.61,294.86,59.980,1411811105,"274151322000094","019011112586793",0.00,13.70,0,293.66,299.07,0.0,0.0,0.000,203844.9,203844.9,700,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411811144,179701.00
09/27/2014 05:45,2,0.000,ALERT,212.38,295.16,59.990,1411811105,"274151322000052","019011112586793",0.00,14.30,0,293.66,299.67,0.0,0.0,0.000,271109.4,271109.4,695,0,0,0,L,1151911521,1,119.30,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411811146,179702.00
09/27/2014 05:45,2,0.000,ALERT,212.61,295.46,59.990,1411811105,"274151322000085","019011112586793",0.00,13.70,0,293.96,299.97,0.0,0.0,0.000,270315.8,270315.8,698,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411811147,179703.00
09/27/2014 05:45,2,0.000,ALERT,212.61,294.56,60.001,1411811105,"274151322000087","019011112586793",0.00,14.00,0,293.06,298.77,0.0,0.0,0.000,256848.0,256848.0,695,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411811149,179704.00
09/27/2014 05:45,2,0.000,ALERT,212.16,295.46,59.985,1411811105,"274151322000088","019011112586793",0.00,14.30,0,293.66,299.37,0.0,0.0,0.000,262617.7,262617.7,694,0,0,0,L,1151911521,1,120.20,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411811151,179705.00
09/27/2014 05:45,2,0.000,ALERT,212.61,296.66,59.985,1411811105,"274151322000095","019011112586793",0.00,13.30,0,294.86,300.57,0.0,0.0,0.000,280087.4,280087.4,697,0,0,0,L,1151911521,1,119.97,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411811153,179706.00
09/27/2014 05:45,2,0.000,ALERT,213.29,294.86,60.017,1411811105,"274151322000068","019011112586793",0.00,15.00,0,293.36,298.77,0.0,0.0,0.000,202085.7,202085.7,701,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411811155,179707.00
09/27/2014 05:45,2,0.000,ALERT,212.38,295.46,60.022,1411811105,"274151322000054","019011112586793",0.00,14.30,0,293.66,299.97,0.0,0.0,0.000,267756.1,267756.1,695,0,0,0,L,1151911521,1,119.75,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411811157,179708.00
09/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411811105,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411811975,179709.00
09/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411811105,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411811975,179710.00
09/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411811105,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411811975,179711.00
09/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411811105,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411811975,179712.00
