ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411811105,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411811975,179713.00
09/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411811105,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411811975,179714.00
09/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411811105,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411811975,179715.00
09/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411811105,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411811975,179716.00
09/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411811105,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411811975,179717.00
09/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411811105,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411811975,179718.00
09/27/2014 06:00,2,0.000,ALERT,212.83,296.66,60.022,1411812004,"274151322000083","019011112586793",0.00,13.70,0,293.66,299.37,0.0,0.0,0.000,269811.5,269811.5,697,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411812039,179719.00
09/27/2014 06:00,2,0.000,ALERT,213.29,295.46,59.990,1411812004,"274151322000076","019011112586793",0.00,14.30,0,293.66,299.37,0.0,0.0,0.000,282562.7,282562.7,696,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411812042,179720.00
09/27/2014 06:00,2,0.000,ALERT,212.83,295.46,59.980,1411812004,"274151322000094","019011112586793",0.00,13.70,0,293.36,298.47,0.0,0.0,0.000,203844.9,203844.9,702,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411812044,179721.00
09/27/2014 06:00,2,0.000,ALERT,212.61,296.36,59.996,1411812004,"274151322000052","019011112586793",0.00,14.00,0,293.36,299.07,0.0,0.0,0.000,271109.4,271109.4,697,0,0,0,L,1151911521,1,119.30,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411812045,179722.00
09/27/2014 06:00,2,0.000,ALERT,212.83,295.76,59.996,1411812004,"274151322000085","019011112586793",0.00,13.70,0,293.66,299.07,0.0,0.0,0.000,270315.8,270315.8,700,0,0,0,L,1151911521,1,120.20,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411812047,179723.00
09/27/2014 06:00,2,0.000,ALERT,212.83,295.46,59.985,1411812004,"274151322000087","019011112586793",0.00,14.00,0,292.76,298.17,0.0,0.0,0.000,256848.0,256848.0,697,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411812049,179724.00
09/27/2014 06:00,2,0.000,ALERT,212.38,296.06,59.980,1411812004,"274151322000088","019011112586793",0.00,14.30,0,293.36,298.77,0.0,0.0,0.000,262617.7,262617.7,696,0,0,0,L,1151911521,1,120.20,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411812051,179725.00
09/27/2014 06:00,2,0.000,ALERT,212.61,296.96,59.996,1411812004,"274151322000095","019011112586793",0.00,13.30,0,294.56,299.67,0.0,0.0,0.000,280087.4,280087.4,699,0,0,0,L,1151911521,1,120.20,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411812053,179726.00
09/27/2014 06:00,2,0.000,ALERT,213.51,295.16,59.990,1411812004,"274151322000068","019011112586793",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,202085.7,202085.7,703,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411812055,179727.00
09/27/2014 06:00,2,0.000,ALERT,212.61,296.36,59.985,1411812004,"274151322000054","019011112586793",0.00,14.70,0,293.66,299.07,0.0,0.0,0.000,267756.1,267756.1,697,0,0,0,L,1151911521,1,119.97,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411812057,179728.00
09/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411812004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411812874,179729.00
09/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411812004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411812874,179730.00
09/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411812004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411812874,179731.00
09/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411812004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411812874,179732.00
09/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411812004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411812874,179733.00
09/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411812004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411812874,179734.00
09/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411812004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411812874,179735.00
09/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411812004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411812874,179736.00
09/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411812004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411812874,179737.00
09/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411812004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411812874,179738.00
09/27/2014 06:15,2,0.000,ALERT,212.61,295.16,60.001,1411812904,"274151322000083","019011112586793",0.00,13.70,0,293.66,297.57,0.0,0.0,0.000,269811.5,269811.5,700,0,0,0,L,1151911521,1,119.30,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411812939,179739.00
09/27/2014 06:15,2,0.000,ALERT,213.06,295.46,59.985,1411812904,"274151322000076","019011112586793",0.00,14.30,0,293.36,297.57,0.0,0.0,0.000,282562.7,282562.7,699,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411812942,179740.00
09/27/2014 06:15,2,0.000,ALERT,212.61,294.86,60.006,1411812904,"274151322000094","019011112586793",0.00,13.70,0,293.06,296.96,0.0,0.0,0.000,203844.9,203844.9,705,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411812944,179741.00
09/27/2014 06:15,2,0.000,ALERT,212.38,294.56,59.996,1411812904,"274151322000052","019011112586793",0.00,14.00,0,293.06,297.57,0.0,0.0,0.000,271109.4,271109.4,700,0,0,0,L,1151911521,1,119.07,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411812947,179742.00
09/27/2014 06:15,2,0.000,ALERT,212.61,295.16,59.969,1411812904,"274151322000085","019011112586793",0.00,13.70,0,293.66,297.57,0.0,0.0,0.000,270315.8,270315.8,703,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411812949,179743.00
09/27/2014 06:15,2,0.000,ALERT,212.61,293.96,60.006,1411812904,"274151322000087","019011112586793",0.00,13.70,0,292.46,296.66,0.0,0.0,0.000,256848.0,256848.0,699,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411812951,179744.00
09/27/2014 06:15,2,0.000,ALERT,212.16,294.86,60.001,1411812904,"274151322000088","019011112586793",0.00,14.30,0,293.36,296.96,0.0,0.0,0.000,262617.7,262617.7,698,0,0,0,L,1151911521,1,119.97,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411812953,179745.00
09/27/2014 06:15,2,0.000,ALERT,212.61,296.06,59.996,1411812904,"274151322000095","019011112586793",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,280087.4,280087.4,701,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411812955,179746.00
09/27/2014 06:15,2,0.000,ALERT,213.29,294.26,60.001,1411812904,"274151322000068","019011112586793",0.00,15.00,0,292.76,296.36,0.0,0.0,0.000,202085.7,202085.7,705,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411812957,179747.00
09/27/2014 06:15,2,0.000,ALERT,212.38,295.16,60.022,1411812904,"274151322000054","019011112586793",0.00,14.30,0,293.36,297.57,0.0,0.0,0.000,267756.1,267756.1,699,0,0,0,L,1151911521,1,119.75,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411812959,179748.00
09/27/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411812904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411813764,179749.00
09/27/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411812904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411813764,179750.00
09/27/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411812904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411813764,179751.00
09/27/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411812904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411813764,179752.00
09/27/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411812904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411813764,179753.00
09/27/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411812904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411813764,179754.00
09/27/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411812904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411813764,179755.00
09/27/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411812904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411813764,179756.00
09/27/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411812904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411813764,179757.00
09/27/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411812904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411813764,179758.00
09/27/2014 06:30,2,0.000,ALERT,212.83,295.76,59.980,1411813804,"274151322000083","019011112586793",0.00,13.70,0,293.66,297.57,0.0,0.0,0.000,269811.5,269811.5,702,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411813839,179759.00
09/27/2014 06:30,2,0.000,ALERT,213.51,296.06,60.001,1411813804,"274151322000076","019011112586793",0.00,14.30,0,293.36,297.57,0.0,0.0,0.000,282562.7,282562.7,701,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411813841,179760.00
09/27/2014 06:30,2,0.000,ALERT,212.83,295.16,60.028,1411813804,"274151322000094","019011112586793",0.00,13.70,0,293.06,296.66,0.0,0.0,0.000,203844.9,203844.9,707,0,0,0,L,1151911521,1,119.52,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411813843,179761.00
09/27/2014 06:30,2,0.000,ALERT,212.83,295.16,60.006,1411813804,"274151322000052","019011112586793",0.00,14.30,0,293.06,297.57,0.0,0.0,0.000,271109.4,271109.4,702,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411813845,179762.00
09/27/2014 06:30,2,0.000,ALERT,213.06,295.76,60.001,1411813804,"274151322000085","019011112586793",0.00,13.70,0,293.66,297.57,0.0,0.0,0.000,270315.8,270315.8,705,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411813846,179763.00
09/27/2014 06:30,2,0.000,ALERT,212.83,294.56,60.017,1411813804,"274151322000087","019011112586793",0.00,13.70,0,292.46,296.66,0.0,0.0,0.000,256848.0,256848.0,701,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411813848,179764.00
09/27/2014 06:30,2,0.000,ALERT,212.38,295.46,60.012,1411813804,"274151322000088","019011112586793",0.00,14.30,0,293.36,296.96,0.0,0.0,0.000,262617.7,262617.7,700,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411813850,179765.00
09/27/2014 06:30,2,0.000,ALERT,212.83,296.36,60.006,1411813804,"274151322000095","019011112586793",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,280087.4,280087.4,703,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411813852,179766.00
09/27/2014 06:30,2,0.000,ALERT,213.51,294.86,59.980,1411813804,"274151322000068","019011112586793",0.00,15.00,0,292.76,296.36,0.0,0.0,0.000,202085.7,202085.7,707,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411813854,179767.00
09/27/2014 06:30,2,0.000,ALERT,212.83,295.46,60.001,1411813804,"274151322000054","019011112586793",0.00,14.70,0,293.36,297.57,0.0,0.0,0.000,267756.1,267756.1,701,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411813856,179768.00
09/27/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411813804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411814674,179769.00
09/27/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411813804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411814674,179770.00
09/27/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411813804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411814674,179771.00
09/27/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411813804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411814674,179772.00
09/27/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411813804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411814674,179773.00
09/27/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411813804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411814674,179774.00
09/27/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411813804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411814674,179775.00
09/27/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411813804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411814674,179776.00
09/27/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411813804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411814674,179777.00
09/27/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411813804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411814674,179778.00
09/27/2014 06:45,2,0.000,ALERT,213.06,296.06,59.996,1411814704,"274151322000083","019011112586793",0.00,14.00,0,294.26,298.17,0.0,0.0,0.000,269811.5,269811.5,704,0,0,0,L,1151911521,1,119.52,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411814739,179779.00
09/27/2014 06:45,2,0.000,ALERT,213.51,296.06,60.001,1411814704,"274151322000076","019011112586793",0.00,14.30,0,293.66,298.17,0.0,0.0,0.000,282562.7,282562.7,703,0,0,0,L,1151911521,1,119.75,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411814740,179780.00
09/27/2014 06:45,2,0.000,ALERT,213.06,295.46,59.969,1411814704,"274151322000094","019011112586793",0.00,13.70,0,293.66,297.26,0.0,0.0,0.000,203844.9,203844.9,709,0,0,0,L,1151911521,1,119.52,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411814742,179781.00
09/27/2014 06:45,2,0.000,ALERT,212.83,296.06,59.996,1411814704,"274151322000052","019011112586793",0.00,14.30,0,293.36,298.17,0.0,0.0,0.000,271109.4,271109.4,704,0,0,0,L,1151911521,1,119.30,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411814744,179782.00
09/27/2014 06:45,2,0.000,ALERT,213.06,295.76,59.990,1411814704,"274151322000085","019011112586793",0.00,13.70,0,294.26,297.87,0.0,0.0,0.000,270315.8,270315.8,707,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411814746,179783.00
09/27/2014 06:45,2,0.000,ALERT,213.06,294.86,59.996,1411814704,"274151322000087","019011112586793",0.00,14.00,0,293.06,296.96,0.0,0.0,0.000,256848.0,256848.0,703,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411814748,179784.00
09/27/2014 06:45,2,0.000,ALERT,212.61,295.46,60.001,1411814704,"274151322000088","019011112586793",0.00,14.70,0,293.66,297.57,0.0,0.0,0.000,262617.7,262617.7,702,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411814750,179785.00
09/27/2014 06:45,2,0.000,ALERT,213.06,296.66,60.001,1411814704,"274151322000095","019011112586793",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,280087.4,280087.4,705,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411814752,179786.00
09/27/2014 06:45,2,0.000,ALERT,213.74,294.86,59.996,1411814704,"274151322000068","019011112586793",0.00,15.30,0,293.36,296.96,0.0,0.0,0.000,202085.7,202085.7,709,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411814754,179787.00
09/27/2014 06:45,2,0.000,ALERT,212.83,295.76,60.012,1411814704,"274151322000054","019011112586793",0.00,14.70,0,293.96,298.17,0.0,0.0,0.000,267756.1,267756.1,703,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411814755,179788.00
09/27/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411814704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411815573,179789.00
09/27/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411814704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411815573,179790.00
09/27/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411814704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411815573,179791.00
09/27/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411814704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411815573,179792.00
09/27/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411814704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411815573,179793.00
09/27/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411814704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411815573,179794.00
09/27/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411814704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411815573,179795.00
09/27/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411814704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411815573,179796.00
09/27/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411814704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411815573,179797.00
09/27/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411814704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411815573,179798.00
09/27/2014 07:00,2,0.000,ALERT,212.83,296.36,60.012,1411815604,"274151322000083","019011112586793",0.00,14.00,0,293.66,297.57,0.0,0.0,0.000,269811.5,269811.5,706,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411815638,179799.00
09/27/2014 07:00,2,0.000,ALERT,213.29,295.46,60.017,1411815604,"274151322000076","019011112586793",0.00,14.70,0,293.66,297.57,0.0,0.0,0.000,282562.7,282562.7,705,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411815640,179800.00
09/27/2014 07:00,2,0.000,ALERT,212.83,295.16,59.996,1411815604,"274151322000094","019011112586793",0.00,14.00,0,293.06,296.66,0.0,0.0,0.000,203844.9,203844.9,711,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411815642,179801.00
09/27/2014 07:00,2,0.000,ALERT,212.61,296.36,59.996,1411815604,"274151322000052","019011112586793",0.00,14.70,0,293.06,297.26,0.0,0.0,0.000,271109.4,271109.4,706,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411815644,179802.00
09/27/2014 07:00,2,0.000,ALERT,213.06,295.76,60.012,1411815604,"274151322000085","019011112586793",0.00,14.00,0,293.66,297.26,0.0,0.0,0.000,270315.8,270315.8,709,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411815646,179803.00
09/27/2014 07:00,2,0.000,ALERT,212.83,295.46,60.017,1411815604,"274151322000087","019011112586793",0.00,14.00,0,292.76,296.36,0.0,0.0,0.000,256848.0,256848.0,706,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411815648,179804.00
09/27/2014 07:00,2,0.000,ALERT,212.38,295.76,60.012,1411815604,"274151322000088","019011112586793",0.00,14.70,0,293.36,296.96,0.0,0.0,0.000,262617.7,262617.7,705,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411815651,179805.00
09/27/2014 07:00,2,0.000,ALERT,212.83,296.66,60.022,1411815604,"274151322000095","019011112586793",0.00,13.70,0,294.86,298.17,0.0,0.0,0.000,280087.4,280087.4,708,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411815653,179806.00
09/27/2014 07:00,2,0.000,ALERT,213.51,295.16,60.006,1411815604,"274151322000068","019011112586793",0.00,15.30,0,292.76,296.06,0.0,0.0,0.000,202085.7,202085.7,712,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411815656,179807.00
09/27/2014 07:00,2,0.000,ALERT,212.83,296.36,59.985,1411815604,"274151322000054","019011112586793",0.00,14.70,0,293.36,297.57,0.0,0.0,0.000,267756.1,267756.1,706,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411815658,179808.00
09/27/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411815604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411816477,179809.00
09/27/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411815604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411816477,179810.00
09/27/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411815604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411816477,179811.00
09/27/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411815604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411816477,179812.00
09/27/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411815604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411816477,179813.00
09/27/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411815604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411816477,179814.00
09/27/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411815604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411816477,179815.00
09/27/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411815604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411816477,179816.00
09/27/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411815604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411816477,179817.00
09/27/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411815604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411816477,179818.00
09/27/2014 07:15,2,0.000,ALERT,213.51,298.47,59.948,1411816504,"274151322000083","019011112586793",0.00,14.00,0,293.66,301.17,0.0,0.0,0.000,269811.5,269811.5,708,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411816539,179819.00
09/27/2014 07:15,2,0.000,ALERT,213.96,297.87,59.985,1411816504,"274151322000076","019011112586793",0.00,14.70,0,293.36,301.17,0.0,0.0,0.000,282562.7,282562.7,707,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411816541,179820.00
09/27/2014 07:15,2,0.000,ALERT,213.51,297.57,59.985,1411816504,"274151322000094","019011112586793",0.00,13.70,0,293.06,300.27,0.0,0.0,0.000,203844.9,203844.9,713,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411816542,179821.00
09/27/2014 07:15,2,0.000,ALERT,213.29,298.47,59.990,1411816504,"274151322000052","019011112586793",0.00,14.70,0,293.06,301.17,0.0,0.0,0.000,271109.4,271109.4,708,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411816544,179822.00
09/27/2014 07:15,2,0.000,ALERT,213.74,297.87,60.001,1411816504,"274151322000085","019011112586793",0.00,14.00,0,293.36,301.17,0.0,0.0,0.000,270315.8,270315.8,711,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411816546,179823.00
09/27/2014 07:15,2,0.000,ALERT,213.51,297.57,59.985,1411816504,"274151322000087","019011112586793",0.00,14.00,0,292.46,299.97,0.0,0.0,0.000,256848.0,256848.0,708,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411816548,179824.00
09/27/2014 07:15,2,0.000,ALERT,213.06,298.17,59.985,1411816504,"274151322000088","019011112586793",0.00,14.70,0,293.36,300.57,0.0,0.0,0.000,262617.7,262617.7,707,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411816550,179825.00
09/27/2014 07:15,2,0.000,ALERT,213.51,299.07,59.980,1411816504,"274151322000095","019011112586793",0.00,13.70,0,294.56,301.77,0.0,0.0,0.000,280087.4,280087.4,710,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411816552,179826.00
09/27/2014 07:15,2,0.000,ALERT,214.19,297.57,59.990,1411816504,"274151322000068","019011112586793",0.00,15.30,0,292.76,299.97,0.0,0.0,0.000,202085.7,202085.7,714,0,0,0,L,1151911521,1,120.20,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411816554,179827.00
09/27/2014 07:15,2,0.000,ALERT,213.29,298.47,59.990,1411816504,"274151322000054","019011112586793",0.00,14.70,0,293.36,300.87,0.0,0.0,0.000,267756.1,267756.1,708,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411816556,179828.00
09/27/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411816504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411817373,179829.00
09/27/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411816504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411817373,179830.00
09/27/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411816504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411817373,179831.00
09/27/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411816504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411817373,179832.00
09/27/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411816504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411817373,179833.00
09/27/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411816504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411817373,179834.00
09/27/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411816504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411817373,179835.00
09/27/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411816504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411817373,179836.00
09/27/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411816504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411817373,179837.00
09/27/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411816504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411817373,179838.00
09/27/2014 07:30,2,0.000,ALERT,213.96,298.47,60.049,1411817404,"274151322000083","019011112586793",0.00,14.00,0,295.76,302.07,0.0,0.0,0.000,269811.5,269811.5,710,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411817439,179839.00
09/27/2014 07:30,2,0.000,ALERT,214.19,297.57,59.996,1411817404,"274151322000076","019011112586793",0.00,14.70,0,295.46,301.47,0.0,0.0,0.000,282562.7,282562.7,709,0,0,0,L,1151911521,1,120.42,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411817441,179840.00
09/27/2014 07:30,2,0.000,ALERT,213.74,297.26,60.022,1411817404,"274151322000094","019011112586793",0.00,14.00,0,295.16,300.87,0.0,0.0,0.000,203844.9,203844.9,715,0,0,0,L,1151911521,1,119.75,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411817443,179841.00
09/27/2014 07:30,2,0.000,ALERT,213.51,298.47,60.028,1411817404,"274151322000052","019011112586793",0.00,14.70,0,295.46,301.77,0.0,0.0,0.000,271109.4,271109.4,710,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411817445,179842.00
09/27/2014 07:30,2,0.000,ALERT,213.96,297.87,60.022,1411817404,"274151322000085","019011112586793",0.00,14.00,0,295.76,301.17,0.0,0.0,0.000,270315.8,270315.8,713,0,0,0,L,1151911521,1,120.65,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411817447,179843.00
09/27/2014 07:30,2,0.000,ALERT,213.74,297.26,60.028,1411817404,"274151322000087","019011112586793",0.00,14.00,0,294.86,300.87,0.0,0.0,0.000,256848.0,256848.0,710,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411817449,179844.00
09/27/2014 07:30,2,0.000,ALERT,213.29,297.87,60.028,1411817404,"274151322000088","019011112586793",0.00,14.70,0,295.46,301.47,0.0,0.0,0.000,262617.7,262617.7,709,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411817451,179845.00
09/27/2014 07:30,2,0.000,ALERT,213.74,299.07,60.028,1411817404,"274151322000095","019011112586793",0.00,13.70,0,296.66,302.37,0.0,0.0,0.000,280087.4,280087.4,712,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411817453,179846.00
09/27/2014 07:30,2,0.000,ALERT,214.41,297.26,60.028,1411817404,"274151322000068","019011112586793",0.00,15.30,0,294.86,300.57,0.0,0.0,0.000,202085.7,202085.7,716,0,0,0,L,1151911521,1,120.42,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411817454,179847.00
09/27/2014 07:30,2,0.000,ALERT,213.51,298.17,60.028,1411817404,"274151322000054","019011112586793",0.00,15.00,0,295.46,301.77,0.0,0.0,0.000,267756.1,267756.1,710,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411817456,179848.00
09/27/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411817404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411818275,179849.00
09/27/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411817404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411818275,179850.00
09/27/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411817404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411818275,179851.00
09/27/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411817404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411818275,179852.00
09/27/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411817404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411818275,179853.00
09/27/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411817404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411818275,179854.00
09/27/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411817404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411818275,179855.00
09/27/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411817404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411818275,179856.00
09/27/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411817404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411818275,179857.00
09/27/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411817404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411818275,179858.00
09/27/2014 07:45,2,0.020,ALERT,213.96,297.57,59.990,1411818304,"274151322000083","019011112586793",27.59,14.00,0,295.16,299.67,0.0,0.0,0.000,269811.5,269811.5,712,0,0,0,L,1151911521,1,119.97,124.49,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1411818339,179859.00
09/27/2014 07:45,2,0.018,ALERT,214.19,296.96,59.980,1411818304,"274151322000076","019011112586793",28.47,14.70,0,294.86,299.67,0.0,0.0,0.000,282562.7,282562.7,711,0,0,0,L,1151911521,1,120.42,124.49,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1411818341,179860.00
09/27/2014 07:45,2,0.000,ALERT,213.96,344.45,59.996,1411818304,"274151322000094","019011112586793",38.09,14.00,0,294.56,361.89,0.0,0.0,0.000,203844.9,203844.9,717,0,0,0,L,1151911521,1,119.97,124.72,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1411818343,179861.00
09/27/2014 07:45,2,0.045,ALERT,213.51,296.96,59.996,1411818304,"274151322000052","019011112586793",27.83,14.70,0,294.56,299.67,0.0,0.0,0.000,271109.4,271109.4,712,0,0,0,L,1151911521,1,119.52,124.27,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1411818345,179862.00
09/27/2014 07:45,2,0.018,ALERT,214.19,297.26,59.990,1411818304,"274151322000085","019011112586793",27.99,14.00,0,295.16,299.67,0.0,0.0,0.000,270315.8,270315.8,715,0,0,0,L,1151911521,1,120.88,124.27,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1411818347,179863.00
09/27/2014 07:45,2,0.029,ALERT,213.74,296.66,59.996,1411818304,"274151322000087","019011112586793",27.15,14.00,0,294.26,298.77,0.0,0.0,0.000,256848.0,256848.0,712,0,0,0,L,1151911521,1,119.97,124.27,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1411818349,179864.00
09/27/2014 07:45,2,0.008,ALERT,213.51,297.26,59.996,1411818304,"274151322000088","019011112586793",26.70,14.70,0,294.86,299.07,0.0,0.0,0.000,262617.7,262617.7,711,0,0,0,L,1151911521,1,120.42,124.04,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1411818351,179865.00
09/27/2014 07:45,2,0.012,ALERT,213.51,298.17,59.964,1411818304,"274151322000095","019011112586793",27.79,14.00,0,296.06,300.57,0.0,0.0,0.000,280087.4,280087.4,714,0,0,0,L,1151911521,1,120.65,124.04,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1411818353,179866.00
09/27/2014 07:45,2,0.008,ALERT,214.64,296.96,59.996,1411818304,"274151322000068","019011112586793",38.59,15.30,0,294.26,369.40,0.0,0.0,0.000,202085.7,202085.7,718,0,0,0,L,1151911521,1,120.65,124.72,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1411818355,179867.00
09/27/2014 07:45,2,0.014,ALERT,213.29,297.26,59.996,1411818304,"274151322000054","019011112586793",27.97,15.00,0,294.86,299.97,0.0,0.0,0.000,267756.1,267756.1,712,0,0,0,L,1151911521,1,120.20,123.81,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1411818357,179868.00
09/27/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411818304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411819174,179869.00
09/27/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411818304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411819174,179870.00
