ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411818304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411819174,179871.00
09/27/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411818304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411819174,179872.00
09/27/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411818304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411819174,179873.00
09/27/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411818304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411819174,179874.00
09/27/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411818304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411819174,179875.00
09/27/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411818304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411819174,179876.00
09/27/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411818304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411819174,179877.00
09/27/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411818304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411819174,179878.00
09/27/2014 08:00,2,0.115,ALERT,213.74,336.34,59.990,1411819204,"274151322000083","019011112586793",26.14,15.30,0,295.16,343.25,3.1,1.0,0.004,269811.5,269811.5,714,0,0,0,L,1151911521,1,119.97,124.27,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1411819239,179879.00
09/27/2014 08:00,2,0.119,ALERT,214.19,335.74,59.975,1411819204,"274151322000076","019011112586793",26.82,15.50,0,294.86,347.16,3.3,1.2,0.009,282562.8,282562.8,713,0,0,0,L,1151911521,1,120.42,124.27,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1411819241,179880.00
09/27/2014 08:00,2,0.062,ALERT,213.96,335.74,59.980,1411819204,"274151322000094","019011112586793",28.49,14.70,0,294.56,390.44,1.8,0.0,0.004,203844.9,203844.9,719,0,0,0,L,1151911521,1,119.97,124.49,0002,12,0,0,0,0,0,0,159,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1411819243,179881.00
09/27/2014 08:00,2,0.143,ALERT,213.51,335.44,59.980,1411819204,"274151322000052","019011112586793",26.06,15.50,0,294.56,342.05,3.7,1.7,0.000,271109.6,271109.6,714,0,0,0,L,1151911521,1,119.97,124.27,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1411819245,179882.00
09/27/2014 08:00,2,0.117,ALERT,213.74,335.44,59.980,1411819204,"274151322000085","019011112586793",26.68,15.30,0,295.16,344.15,3.2,1.1,0.009,270315.9,270315.9,717,0,0,0,L,1151911521,1,120.65,124.04,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1411819246,179883.00
09/27/2014 08:00,2,0.127,ALERT,213.74,335.74,59.985,1411819204,"274151322000087","019011112586793",25.58,15.30,0,294.26,342.95,3.3,1.2,0.004,256848.0,256848.0,714,0,0,0,L,1151911521,1,120.20,124.04,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1411819248,179884.00
09/27/2014 08:00,2,0.072,ALERT,213.29,338.14,59.975,1411819204,"274151322000088","019011112586793",28.31,15.50,0,294.86,340.85,2.1,0.1,0.000,262617.7,262617.7,713,0,0,0,L,1151911521,1,120.65,123.81,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1411819250,179885.00
09/27/2014 08:00,2,0.109,ALERT,213.51,335.74,59.975,1411819204,"274151322000095","019011112586793",25.78,15.00,0,296.06,340.85,2.9,0.8,0.004,280087.4,280087.4,716,0,0,0,L,1151911521,1,120.65,123.81,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1411819252,179886.00
09/27/2014 08:00,2,0.080,ALERT,214.41,336.34,59.980,1411819204,"274151322000068","019011112586793",28.67,15.80,0,294.26,395.85,2.3,0.3,0.000,202085.7,202085.7,720,0,0,0,L,1151911521,1,120.65,124.49,0002,15,0,0,0,0,0,0,160,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1411819254,179887.00
09/27/2014 08:00,2,0.090,ALERT,213.51,335.14,59.975,1411819204,"274151322000054","019011112586793",28.71,15.80,0,295.16,340.85,2.6,0.6,0.000,267756.2,267756.2,714,0,0,0,L,1151911521,1,120.42,123.81,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1411819256,179888.00
09/27/2014 08:00,1,0.012,ACTIVE_NO_POWER,207.9,412.64,60.03,1411819204,"033051125000135","019011112586793",38.94,13,0.000,292.07,440.67,0.4,0.0,0.000,74037.599999964,74037.699999964,27,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411819494,179889.00
09/27/2014 08:00,1,0.174,ALERT,207.9,337.97,60.00,1411819204,"033051125000150","019011112586793",39.48,13,0.152,283.55,441.65,6.8,14.4,0.015,97591.5,97592.400000036,25,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411819530,179890.00
09/27/2014 08:00,1,0.046,ALERT,206.8,290.76,60.00,1411819204,"040051121000097","019011112586793",29.44,13,0.000,290.10,296.77,1.3,0.0,0.000,87819,87819.4,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411819558,179891.00
09/27/2014 08:00,1,0.132,ALERT,206.9,290.73,60.00,1411819204,"040051121000095","019011112586793",26.25,12,0.000,290.10,296.84,3.4,0.0,0.000,78386,78386.100000024,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411819567,179892.00
09/27/2014 08:00,1,0.003,ALERT,207.6,350.99,60.00,1411819204,"033051125000118","019011112586793",43.83,14,0.000,350.08,351.94,0.1,0.0,0.000,98532.8,98533.5,34,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411819611,179893.00
09/27/2014 08:00,1,0.051,ALERT,207.2,291.22,60.00,1411819204,"040051121000185","019011112586793",28.09,12,0.000,290.73,297.58,1.4,0.0,0.000,88569.399999988,88569.500000012,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411819621,179894.00
09/27/2014 08:00,1,0.012,ALERT,207.3,290.83,60.00,1411819204,"040051121000195","019011112586793",28.06,13,0.000,290.26,296.90,0.3,0.0,0.000,86705.300000001,86705.600000001,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411819631,179895.00
09/27/2014 08:00,1,0.023,ALERT,207.2,384.97,60.03,1411819204,"033051125000132","019011112586793",39.45,13,0.000,384.68,385.78,0.9,0.0,0.000,76588.5,76588.800000012,29,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411819644,179896.00
09/27/2014 08:00,1,0.079,ALERT,206.9,294.78,60.00,1411819204,"040051121000116","019011112586793",29.15,13,0.000,291.71,300.02,2.3,0.0,0.000,86450.900000035,86451.499999999,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411819655,179897.00
09/27/2014 08:00,1,0.057,ALERT,207.3,292.57,60.00,1411819204,"040051121000068","019011112586793",26.81,12,0.000,290.68,299.04,1.5,0.0,0.000,79533.8,79534.1,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411819667,179898.00
09/27/2014 08:15,1,0.444,ACTIVE_NO_POWER,206.0,396.23,60.07,1411820104,"040051121000097","019011112586793",25.74,15,0.061,282.11,441.87,11.3,0.0,0.000,87819.4,87819.8,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411820106,179899.00
09/27/2014 08:15,1,0.529,ACTIVE_NO_POWER,205.8,423.36,60.03,1411820104,"040051121000095","019011112586793",22.61,13,0.000,289.99,437.74,11.9,0.0,0.000,78386.100000024,78386.5,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411820107,179900.00
09/27/2014 08:15,1,0.311,ACTIVE,206.7,398.85,60.03,1411820104,"033051125000132","019011112586793",34.21,14,0.108,310.77,441.01,10.5,1.6,0.000,76588.800000012,76589.400000036,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411820109,179901.00
09/27/2014 08:15,1,0.264,ACTIVE_NO_POWER,206.6,397.21,60.03,1411820104,"033051125000135","019011112586793",35.71,15,0.000,312.70,441.80,9.3,0.0,0.000,74037.699999964,74038.399999964,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411820110,179902.00
09/27/2014 08:15,1,0.460,ACTIVE,206.3,387.59,60.03,1411820104,"040051121000116","019011112586793",25.86,14,0.112,291.44,439.68,11.8,4.4,0.000,86451.499999999,86451.800000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411820111,179903.00
09/27/2014 08:15,1,0.476,ACTIVE,206.8,330.22,60.03,1411820104,"040051121000068","019011112586793",22.85,13,0.153,290.39,439.24,10.8,14.9,0.086,79534.1,79534.5,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411820112,179904.00
09/27/2014 08:15,1,0.343,ACTIVE,206.7,416.76,60.03,1411820104,"033051125000118","019011112586793",38.90,15,0.102,307.06,444.89,13.2,4.4,0.000,98533.5,98534.5,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411820114,179905.00
09/27/2014 08:15,1,0.355,ACTIVE,206.3,421.04,60.03,1411820104,"033051125000150","019011112586793",38.86,14,0.000,306.13,444.84,13.7,8.7,0.000,97592.400000036,97593.5,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411820115,179906.00
09/27/2014 08:15,1,0.299,ACTIVE,206.8,353.37,60.03,1411820104,"040051121000185","019011112586793",25.65,13,0.116,290.57,440.26,7.6,14.8,0.000,88569.500000012,88569.7,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411820116,179907.00
09/27/2014 08:15,1,0.378,ACTIVE,206.7,335.96,60.03,1411820104,"040051121000195","019011112586793",24.65,14,0.154,290.11,442.03,9.2,15.3,0.048,86705.600000001,86705.900000001,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411820118,179908.00
09/27/2014 08:15,2,0.475,ALERT,212.16,336.94,60.001,1411820104,"274151322000083","019011112586793",28.13,16.70,0,296.06,342.35,13.5,11.1,0.088,269812.9,269812.9,716,0,0,0,L,1151911521,1,119.07,123.81,0002,11,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411820119,179909.00
09/27/2014 08:15,2,0.502,ACTIVE,212.83,336.34,60.059,1411820104,"274151322000076","019011112586793",29.26,17.00,0,320.11,354.07,14.9,12.4,0.097,282564.5,282564.5,715,0,0,0,L,1151911521,1,119.30,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411820120,179910.00
09/27/2014 08:15,2,0.326,ACTIVE,212.38,410.58,60.043,1411820104,"274151322000094","019011112586793",38.57,16.70,0,294.86,427.41,12.8,10.4,0.075,203846.0,203846.0,721,0,0,0,L,1151911521,1,118.62,124.04,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411820121,179911.00
09/27/2014 08:15,2,0.521,ACTIVE,212.16,338.14,60.022,1411820104,"274151322000052","019011112586793",29.08,17.00,0,315.00,360.08,15.3,12.9,0.088,271111.4,271111.4,716,0,0,0,L,1151911521,1,118.62,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411820122,179912.00
09/27/2014 08:15,2,0.518,ACTIVE,212.38,336.64,60.028,1411820104,"274151322000085","019011112586793",28.98,16.30,0,320.71,348.66,15.2,12.8,0.093,270317.6,270317.6,719,0,0,0,L,1151911521,1,119.75,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411820123,179913.00
09/27/2014 08:15,2,0.484,ACTIVE,212.16,337.54,60.017,1411820104,"274151322000087","019011112586793",27.93,16.30,0,311.09,366.10,13.8,11.4,0.084,256849.5,256849.5,716,0,0,0,L,1151911521,1,119.30,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411820124,179914.00
09/27/2014 08:15,2,0.500,ALERT,211.70,336.34,60.022,1411820104,"274151322000088","019011112586793",27.99,16.70,0,295.46,342.65,14.2,11.7,0.084,262619.3,262619.3,715,0,0,0,L,1151911521,1,119.30,123.36,0002,12,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411820126,179915.00
09/27/2014 08:15,2,0.451,ACTIVE,212.16,335.44,60.022,1411820104,"274151322000095","019011112586793",29.22,16.00,0,314.10,364.29,13.4,11.0,0.080,280088.7,280088.7,718,0,0,0,L,1151911521,1,119.52,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411820127,179916.00
09/27/2014 08:15,2,0.336,ACTIVE,213.06,415.69,60.022,1411820104,"274151322000068","019011112586793",39.26,18.00,0,295.76,430.42,13.2,10.8,0.071,202087.1,202087.1,722,0,0,0,L,1151911521,1,119.30,124.27,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411820128,179917.00
09/27/2014 08:15,2,0.504,ALERT,212.38,336.94,60.028,1411820104,"274151322000054","019011112586793",28.98,17.00,0,296.96,342.65,14.8,12.4,0.093,267757.8,267757.8,716,0,0,0,L,1151911521,1,119.30,123.59,0002,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411820130,179918.00
09/27/2014 08:30,1,0.846,ACTIVE,206.8,385.91,60.00,1411821004,"040051121000097","019011112586793",26.65,16,0.188,306.71,440.62,22.4,17.1,0.032,87819.8,87823,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821007,179919.00
09/27/2014 08:30,1,0.925,ACTIVE,206.6,382.49,60.00,1411821004,"040051121000095","019011112586793",23.38,15,0.166,304.08,437.85,21.5,16.1,0.118,78386.5,78389.300000012,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821009,179920.00
09/27/2014 08:30,1,0.585,ACTIVE,207.4,345.39,60.00,1411821004,"033051125000132","019011112586793",35.31,16,0.172,306.99,441.17,20.5,14.8,0.135,76589.400000036,76592.5,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821010,179921.00
09/27/2014 08:30,1,0.538,ACTIVE,206.8,395.62,60.03,1411821004,"033051125000135","019011112586793",35.94,16,0.167,308.44,442.12,19.2,13.2,0.010,74038.399999964,74041.199999964,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821011,179922.00
09/27/2014 08:30,1,0.858,ACTIVE,206.5,423.89,60.00,1411821004,"040051121000116","019011112586793",26.49,15,0.183,301.90,439.66,22.6,18.0,0.065,86451.800000011,86454.900000035,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821013,179923.00
09/27/2014 08:30,1,0.889,ACTIVE,206.9,335.20,60.03,1411821004,"040051121000068","019011112586793",23.62,15,0.165,306.73,440.37,20.9,23.8,0.261,79534.5,79537.3,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821014,179924.00
09/27/2014 08:30,1,0.651,ACTIVE,206.6,407.51,60.03,1411821004,"033051125000118","019011112586793",40.07,16,0.174,308.77,442.50,25.9,16.6,0.081,98534.5,98538.5,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821015,179925.00
09/27/2014 08:30,1,0.660,ACTIVE,207.1,383.13,60.00,1411821004,"033051125000150","019011112586793",40.06,16,0.203,306.44,442.16,26.3,34.2,0.049,97593.5,97597.600000024,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821016,179926.00
09/27/2014 08:30,1,0.620,ACTIVE,206.7,382.03,60.03,1411821004,"040051121000185","019011112586793",26.73,15,0.159,307.27,442.11,16.5,15.7,0.007,88569.7,88571.7,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821018,179927.00
09/27/2014 08:30,1,0.770,ACTIVE,206.3,355.45,60.00,1411821004,"040051121000195","019011112586793",25.70,15,0.184,309.72,442.42,19.6,12.6,0.073,86705.900000001,86708.600000001,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821019,179928.00
09/27/2014 08:30,2,0.871,ACTIVE,214.19,343.25,59.990,1411821004,"274151322000083","019011112586793",29.26,17.80,0,330.03,351.37,25.8,23.0,0.168,269817.1,269817.1,718,0,0,0,L,1151911521,1,119.75,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821020,179929.00
09/27/2014 08:30,2,0.939,ACTIVE,214.64,345.66,59.985,1411821004,"274151322000076","019011112586793",30.20,18.30,0,331.53,352.87,28.7,25.8,0.194,282569.1,282569.1,716,0,0,0,L,1151911521,1,119.97,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821021,179930.00
09/27/2014 08:30,2,0.627,ACTIVE,214.41,414.19,60.001,1411821004,"274151322000094","019011112586793",38.57,18.70,0,331.83,437.03,24.5,21.7,0.159,203850.0,203850.0,722,0,0,0,L,1151911521,1,119.52,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821022,179931.00
09/27/2014 08:30,2,0.955,ACTIVE,214.19,343.85,59.990,1411821004,"274151322000052","019011112586793",29.10,18.30,0,329.43,352.87,28.1,25.2,0.181,271116.1,271116.1,717,0,0,0,L,1151911521,1,119.30,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821023,179932.00
09/27/2014 08:30,2,0.949,ACTIVE,214.19,344.76,59.990,1411821004,"274151322000085","019011112586793",29.40,17.50,0,330.93,352.57,28.3,25.4,0.186,270322.2,270322.2,720,0,0,0,L,1151911521,1,120.42,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821024,179933.00
09/27/2014 08:30,2,0.883,ACTIVE,213.96,344.45,59.985,1411821004,"274151322000087","019011112586793",29.42,17.80,0,329.73,351.67,26.3,23.5,0.168,256853.7,256853.7,717,0,0,0,L,1151911521,1,119.97,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821025,179934.00
09/27/2014 08:30,2,0.920,ACTIVE,213.96,340.55,60.017,1411821004,"274151322000088","019011112586793",29.26,18.00,0,330.33,351.97,27.2,24.4,0.177,262623.7,262623.7,717,0,0,0,L,1151911521,1,120.20,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821026,179935.00
09/27/2014 08:30,2,0.881,ACTIVE,213.96,343.25,59.964,1411821004,"274151322000095","019011112586793",29.60,17.50,0,330.33,351.37,26.4,23.6,0.172,280093.0,280093.0,719,0,0,0,L,1151911521,1,120.20,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821027,179936.00
09/27/2014 08:30,2,0.633,ACTIVE,215.09,420.20,59.990,1411821004,"274151322000068","019011112586793",39.20,20.00,0,332.73,438.53,25.2,22.4,0.164,202091.2,202091.2,723,0,0,0,L,1151911521,1,120.20,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821028,179937.00
09/27/2014 08:30,2,0.951,ACTIVE,214.19,339.65,60.022,1411821004,"274151322000054","019011112586793",29.40,18.30,0,329.73,352.57,28.3,25.4,0.177,267762.6,267762.6,718,0,0,0,L,1151911521,1,119.97,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821029,179938.00
09/27/2014 08:45,1,1.301,ACTIVE,207.3,341.93,60.00,1411821904,"040051121000097","019011112586793",27.12,18,0.229,304.92,443.69,35.1,27.2,0.244,87823,87829.2,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821906,179939.00
09/27/2014 08:45,1,1.365,ACTIVE,207.3,419.01,60.00,1411821904,"040051121000095","019011112586793",24.01,17,0.203,304.86,439.44,32.6,16.0,0.028,78389.300000012,78394.600000024,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821908,179940.00
09/27/2014 08:45,1,0.890,ACTIVE,207.3,373.97,60.00,1411821904,"033051125000132","019011112586793",35.88,17,0.243,310.13,443.88,31.7,32.1,0.133,76592.5,76598.199999988,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821909,179941.00
09/27/2014 08:45,1,0.861,ACTIVE,207.0,343.48,60.00,1411821904,"033051125000135","019011112586793",35.68,18,0.237,309.36,443.23,30.5,30.9,0.288,74041.199999964,74046.499999964,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821910,179942.00
09/27/2014 08:45,1,1.313,ACTIVE,206.8,341.12,60.00,1411821904,"040051121000116","019011112586793",26.83,17,0.227,302.89,442.84,35.0,31.0,0.178,86454.900000035,86460.900000035,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821912,179943.00
09/27/2014 08:45,1,1.357,ACTIVE,206.9,316.36,60.00,1411821904,"040051121000068","019011112586793",24.09,17,0.232,307.38,442.97,32.5,26.6,0.267,79537.3,79543,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821913,179944.00
09/27/2014 08:45,1,1.005,ACTIVE,207.5,348.94,60.00,1411821904,"033051125000118","019011112586793",40.16,18,0.262,307.19,444.71,40.1,42.1,0.243,98538.5,98546,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821914,179945.00
09/27/2014 08:45,1,1.006,ACTIVE,207.8,368.49,60.00,1411821904,"033051125000150","019011112586793",40.41,17,0.270,307.97,444.28,40.4,31.9,0.221,97597.600000024,97605,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821915,179946.00
09/27/2014 08:45,1,1.027,ACTIVE,207.4,345.85,60.00,1411821904,"040051121000185","019011112586793",27.42,17,0.230,305.84,440.86,28.0,33.5,0.171,88571.7,88576.000000012,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821917,179947.00
09/27/2014 08:45,1,1.212,ACTIVE,207.3,418.35,60.00,1411821904,"040051121000195","019011112586793",26.66,17,0.256,310.21,443.60,32.1,33.8,0.021,86708.600000001,86714.200000001,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821918,179948.00
09/27/2014 08:45,2,1.344,ACTIVE,214.19,344.15,59.985,1411821904,"274151322000083","019011112586793",29.56,19.50,0,333.93,359.18,40.2,36.9,0.270,269824.5,269824.5,719,0,0,0,L,1151911521,1,119.75,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821919,179949.00
09/27/2014 08:45,2,1.479,ACTIVE,214.87,344.76,60.001,1411821904,"274151322000076","019011112586793",30.18,20.00,0,334.24,361.89,45.2,41.7,0.314,282577.5,282577.5,717,0,0,0,L,1151911521,1,119.97,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821920,179950.00
09/27/2014 08:45,2,0.971,ACTIVE,214.41,419.00,60.001,1411821904,"274151322000094","019011112586793",39.18,21.00,0,331.83,441.24,38.4,35.1,0.256,203857.1,203857.1,723,0,0,0,L,1151911521,1,119.52,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821921,179951.00
09/27/2014 08:45,2,1.434,ACTIVE,213.74,342.95,59.964,1411821904,"274151322000052","019011112586793",29.72,20.00,0,332.73,360.38,43.1,39.7,0.287,271124.2,271124.2,718,0,0,0,L,1151911521,1,119.52,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821922,179952.00
09/27/2014 08:45,2,1.459,ACTIVE,213.96,347.46,59.969,1411821904,"274151322000085","019011112586793",29.38,19.30,0,333.03,360.69,43.4,40.0,0.292,270330.4,270330.4,721,0,0,0,L,1151911521,1,120.20,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821924,179953.00
09/27/2014 08:45,2,1.365,ACTIVE,213.74,341.15,59.985,1411821904,"274151322000087","019011112586793",29.24,19.50,0,333.63,359.18,40.4,37.1,0.252,256861.4,256861.4,718,0,0,0,L,1151911521,1,119.97,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821925,179954.00
09/27/2014 08:45,2,1.445,ACTIVE,213.96,344.45,59.985,1411821904,"274151322000088","019011112586793",29.12,19.80,0,333.03,360.38,42.6,39.2,0.265,262631.7,262631.7,718,0,0,0,L,1151911521,1,120.42,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821926,179955.00
09/27/2014 08:45,2,1.400,ACTIVE,213.74,348.06,59.985,1411821904,"274151322000095","019011112586793",30.00,19.30,0,333.33,359.78,42.6,39.2,0.287,280100.8,280100.8,720,0,0,0,L,1151911521,1,120.20,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821927,179956.00
09/27/2014 08:45,2,0.961,ACTIVE,214.41,424.71,59.980,1411821904,"274151322000068","019011112586793",39.98,22.30,0,332.13,445.15,39.3,36.0,0.252,202098.4,202098.4,724,0,0,0,L,1151911521,1,120.20,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821928,179957.00
09/27/2014 08:45,2,1.453,ACTIVE,213.74,342.05,59.980,1411821904,"274151322000054","019011112586793",29.46,20.00,0,332.13,360.99,43.4,39.9,0.287,267770.6,267770.6,719,0,0,0,L,1151911521,1,119.97,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411821929,179958.00
09/27/2014 09:00,1,1.758,ACTIVE,206.6,331.90,60.03,1411822804,"040051121000097","019011112586793",26.94,19,0.308,304.79,443.88,47.1,48.9,0.390,87829.2,87838.4,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411822806,179959.00
09/27/2014 09:00,1,1.819,ACTIVE,206.3,391.56,60.00,1411822804,"040051121000095","019011112586793",24.26,19,0.267,304.25,441.00,43.9,44.3,0.102,78394.600000024,78402.699999988,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411822808,179960.00
09/27/2014 09:00,1,1.181,ACTIVE,207.4,378.05,60.00,1411822804,"033051125000132","019011112586793",35.78,19,0.265,306.53,444.20,42.0,32.9,0.185,76598.199999988,76606.400000036,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411822809,179961.00
09/27/2014 09:00,1,1.150,ACTIVE,207.0,399.22,60.00,1411822804,"033051125000135","019011112586793",35.71,19,0.260,308.47,444.99,40.8,32.5,0.087,74046.499999964,74054.499999964,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411822810,179962.00
09/27/2014 09:00,1,1.774,ACTIVE,206.4,416.25,60.00,1411822804,"040051121000116","019011112586793",26.70,18,0.288,306.94,439.66,47.1,46.6,0.099,86460.900000035,86469.800000011,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411822812,179963.00
09/27/2014 09:00,1,1.833,ACTIVE,206.8,373.23,60.00,1411822804,"040051121000068","019011112586793",24.25,18,0.270,308.22,443.40,44.2,46.2,0.188,79543,79551.3,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411822813,179964.00
09/27/2014 09:00,1,1.336,ACTIVE,206.3,442.15,60.03,1411822804,"033051125000118","019011112586793",40.30,19,0.315,293.13,447.89,53.5,40.4,0.121,98546,98556.6,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411822814,179965.00
09/27/2014 09:00,1,1.328,ACTIVE,206.5,418.16,60.00,1411822804,"033051125000150","019011112586793",40.65,19,0.332,292.61,448.29,53.7,53.1,0.112,97605,97615.600000024,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411822815,179966.00
09/27/2014 09:00,1,1.464,ACTIVE,206.7,339.00,60.00,1411822804,"040051121000185","019011112586793",27.21,19,0.251,305.98,443.26,39.6,39.8,0.255,88576.000000012,88583.300000024,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411822817,179967.00
09/27/2014 09:00,1,1.690,ACTIVE,206.9,349.07,60.00,1411822804,"040051121000195","019011112586793",26.51,19,0.277,308.99,444.04,44.5,35.1,0.326,86714.200000001,86722.800000001,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411822818,179968.00
09/27/2014 09:00,2,1.795,ACTIVE,213.96,355.58,59.990,1411822804,"274151322000083","019011112586793",29.62,21.50,0,334.24,366.40,53.8,50.0,0.376,269835.3,269835.3,720,0,0,0,L,1151911521,1,119.52,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411822819,179969.00
09/27/2014 09:00,2,2.023,ACTIVE,214.87,358.88,59.990,1411822804,"274151322000076","019011112586793",29.86,22.00,0,335.44,370.30,61.2,57.1,0.429,282589.8,282589.8,718,0,0,0,L,1151911521,1,119.75,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411822820,179970.00
09/27/2014 09:00,2,1.256,ACTIVE,214.19,435.83,59.985,1411822804,"274151322000094","019011112586793",40.18,22.80,0,335.14,450.26,51.5,47.8,0.358,203867.3,203867.3,724,0,0,0,L,1151911521,1,119.52,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411822821,179971.00
09/27/2014 09:00,2,1.920,ACTIVE,214.19,354.97,59.985,1411822804,"274151322000052","019011112586793",29.60,22.00,0,333.93,367.90,57.5,53.6,0.376,271135.7,271135.7,719,0,0,0,L,1151911521,1,119.30,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411822822,179972.00
09/27/2014 09:00,2,1.928,ACTIVE,214.64,355.88,59.985,1411822804,"274151322000085","019011112586793",29.42,21.30,0,334.24,368.20,57.5,53.5,0.384,270342.0,270342.0,722,0,0,0,L,1151911521,1,120.20,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411822823,179973.00
09/27/2014 09:00,2,1.840,ACTIVE,214.19,356.18,59.990,1411822804,"274151322000087","019011112586793",28.98,22.00,0,334.24,366.40,54.0,50.2,0.367,256872.1,256872.1,719,0,0,0,L,1151911521,1,119.75,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411822824,179974.00
09/27/2014 09:00,2,1.896,ACTIVE,213.96,357.98,59.996,1411822804,"274151322000088","019011112586793",29.54,21.50,0,333.63,367.90,56.8,52.9,0.367,262643.1,262643.1,719,0,0,0,L,1151911521,1,119.97,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411822825,179975.00
09/27/2014 09:00,2,1.930,ACTIVE,214.19,348.36,59.990,1411822804,"274151322000095","019011112586793",30.06,21.50,0,333.63,368.50,58.8,54.8,0.398,280112.5,280112.5,721,0,0,0,L,1151911521,1,119.97,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411822826,179976.00
09/27/2014 09:00,2,1.279,ACTIVE,214.87,431.32,59.996,1411822804,"274151322000068","019011112586793",39.82,24.00,0,336.64,460.47,52.0,48.3,0.340,202108.8,202108.8,725,0,0,0,L,1151911521,1,120.20,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411822827,179977.00
09/27/2014 09:00,2,1.936,ACTIVE,214.41,350.47,60.022,1411822804,"274151322000054","019011112586793",29.46,22.00,0,333.63,368.50,57.7,53.8,0.402,267782.2,267782.2,720,0,0,0,L,1151911521,1,119.97,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411822827,179978.00
09/27/2014 09:15,1,2.273,ACTIVE,207.9,338.30,60.00,1411823704,"040051121000097","019011112586793",26.67,21,0.308,289.13,449.58,60.3,48.0,0.426,87838.4,87850.6,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411823707,179979.00
09/27/2014 09:15,1,2.313,ACTIVE,207.4,326.52,60.03,1411823704,"040051121000095","019011112586793",24.16,20,0.298,289.29,446.00,55.6,48.9,0.387,78402.699999988,78413.699999988,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411823708,179980.00
09/27/2014 09:15,1,1.470,ACTIVE,208.1,339.52,60.03,1411823704,"033051125000132","019011112586793",35.40,20,0.338,309.30,438.52,51.8,52.0,0.425,76606.400000036,76616.900000036,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411823709,179981.00
09/27/2014 09:15,1,1.471,ACTIVE,208.1,399.87,60.00,1411823704,"033051125000135","019011112586793",35.43,21,0.354,308.06,445.68,51.8,55.9,0.228,74054.499999964,74065.199999964,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411823711,179982.00
09/27/2014 09:15,1,2.300,ACTIVE,207.2,380.25,60.03,1411823704,"040051121000116","019011112586793",26.29,19,0.318,285.29,448.85,60.1,67.6,0.164,86469.800000011,86481.999999999,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411823712,179983.00
09/27/2014 09:15,1,2.344,ACTIVE,207.6,353.96,60.00,1411823704,"040051121000068","019011112586793",24.22,20,0.330,290.51,448.75,56.4,55.3,0.392,79551.3,79562.8,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411823713,179984.00
09/27/2014 09:15,1,1.791,ACTIVE,208.2,398.81,60.03,1411823704,"033051125000118","019011112586793",31.56,20,0.278,288.20,449.04,56.2,44.0,0.306,98556.6,98569.6,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411823715,179985.00
09/27/2014 09:15,1,1.791,ACTIVE,207.5,385.83,60.00,1411823704,"033051125000150","019011112586793",31.78,20,0.287,290.27,449.35,56.6,42.4,0.335,97615.600000024,97628.5,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411823716,179986.00
09/27/2014 09:15,1,1.948,ACTIVE,207.9,409.71,60.00,1411823704,"040051121000185","019011112586793",27.26,21,0.362,305.01,445.49,52.8,55.5,0.185,88583.300000024,88593.600000036,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411823717,179987.00
09/27/2014 09:15,1,2.307,ACTIVE,207.4,424.30,60.00,1411823704,"040051121000195","019011112586793",24.80,20,0.285,289.89,449.62,56.9,42.9,0.118,86722.800000001,86734.500000001,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411823718,179988.00
09/27/2014 09:15,2,2.275,ACTIVE,214.19,351.37,59.996,1411823704,"274151322000083","019011112586793",29.38,23.50,0,333.03,374.51,67.7,63.5,0.486,269849.5,269849.5,721,0,0,0,L,1151911521,1,119.97,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411823719,179989.00
09/27/2014 09:15,2,2.570,ACTIVE,215.09,355.58,59.996,1411823704,"274151322000076","019011112586793",29.82,24.30,0,334.84,380.22,77.5,72.9,0.539,282606.1,282606.1,719,0,0,0,L,1151911521,1,120.42,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411823720,179990.00
09/27/2014 09:15,2,1.639,ACTIVE,214.41,416.29,59.980,1411823704,"274151322000094","019011112586793",38.82,25.00,0,397.66,456.27,64.4,60.2,0.442,203880.7,203880.7,725,0,0,0,L,1151911521,1,119.97,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411823721,179991.00
09/27/2014 09:15,2,2.410,ACTIVE,213.96,351.97,60.022,1411823704,"274151322000052","019011112586793",29.22,24.00,0,333.33,376.01,71.3,66.9,0.491,271150.8,271150.8,720,0,0,0,L,1151911521,1,119.75,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411823722,179992.00
09/27/2014 09:15,2,2.420,ACTIVE,214.19,351.07,59.990,1411823704,"274151322000085","019011112586793",29.38,23.30,0,333.93,377.22,72.0,67.6,0.482,270357.1,270357.1,723,0,0,0,L,1151911521,1,120.65,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411823723,179993.00
09/27/2014 09:15,2,2.371,ACTIVE,213.96,355.58,60.012,1411823704,"274151322000087","019011112586793",28.61,24.50,0,333.03,374.51,68.7,64.4,0.464,256886.4,256886.4,720,0,0,0,L,1151911521,1,120.20,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411823724,179994.00
09/27/2014 09:15,2,2.393,ACTIVE,213.74,356.78,60.001,1411823704,"274151322000088","019011112586793",29.22,23.50,0,333.03,376.01,70.8,66.4,0.482,262657.9,262657.9,720,0,0,0,L,1151911521,1,120.65,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411823725,179995.00
09/27/2014 09:15,2,2.473,ACTIVE,213.74,357.98,60.012,1411823704,"274151322000095","019011112586793",29.88,23.80,0,333.03,377.22,74.8,70.3,0.504,280128.1,280128.1,722,0,0,0,L,1151911521,1,120.20,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411823726,179996.00
09/27/2014 09:15,2,1.539,ACTIVE,215.09,436.43,59.996,1411823704,"274151322000068","019011112586793",40.73,26.00,0,395.55,460.17,62.8,58.7,0.420,202122.2,202122.2,726,0,0,0,L,1151911521,1,120.42,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411823727,179997.00
09/27/2014 09:15,2,2.439,ACTIVE,214.64,350.47,59.996,1411823704,"274151322000054","019011112586793",29.10,24.00,0,333.03,376.92,71.9,67.5,0.491,267797.2,267797.2,721,0,0,0,L,1151911521,1,120.42,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411823728,179998.00
09/27/2014 09:30,1,2.941,ACTIVE,207.7,362.11,60.03,1411824604,"040051121000097","019011112586793",19.60,23,0.306,288.75,449.43,57.3,50.1,0.193,87850.6,87863.9,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411824606,179999.00
09/27/2014 09:30,1,2.997,ACTIVE,207.0,368.88,60.03,1411824604,"040051121000095","019011112586793",19.60,22,0.307,286.40,447.24,58.4,67.0,0.172,78413.699999988,78426.900000036,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411824607,180000.00
09/27/2014 09:30,1,1.886,ACTIVE,207.6,389.25,60.03,1411824604,"033051125000132","019011112586793",30.58,23,0.327,286.19,445.65,57.4,59.3,0.307,76616.900000036,76629.100000024,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411824609,180001.00
09/27/2014 09:30,1,1.886,ACTIVE,207.6,334.08,60.03,1411824604,"033051125000135","019011112586793",30.32,23,0.353,286.97,449.62,56.9,57.3,0.285,74065.199999964,74077.899999964,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411824610,180002.00
09/27/2014 09:30,1,2.951,ACTIVE,206.8,357.48,60.00,1411824604,"040051121000116","019011112586793",19.80,21,0.318,284.48,449.68,58.1,58.3,0.204,86481.999999999,86495.100000023,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411824611,180003.00
09/27/2014 09:30,1,3.027,ACTIVE,207.3,308.25,60.00,1411824604,"040051121000068","019011112586793",18.94,22,0.353,288.71,449.56,57.0,59.4,0.389,79562.8,79575.8,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411824612,180004.00
09/27/2014 09:30,1,2.172,ACTIVE,207.5,400.77,60.03,1411824604,"033051125000118","019011112586793",27.07,22,0.292,286.61,448.65,58.5,50.2,0.325,98569.6,98582.7,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411824614,180005.00
09/27/2014 09:30,1,2.171,ACTIVE,207.5,338.59,60.03,1411824604,"033051125000150","019011112586793",26.86,22,0.313,287.52,449.20,58.0,45.5,0.393,97628.5,97641.5,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411824615,180006.00
09/27/2014 09:30,1,2.561,ACTIVE,207.5,312.68,60.03,1411824604,"040051121000185","019011112586793",22.52,23,0.371,288.18,449.05,57.4,55.6,0.393,88593.600000036,88606.399999988,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411824616,180007.00
09/27/2014 09:30,1,2.903,ACTIVE,206.9,405.49,60.00,1411824604,"040051121000195","019011112586793",19.83,22,0.369,287.92,449.62,57.3,59.4,0.106,86734.500000001,86747.500000001,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411824618,180008.00
09/27/2014 09:30,2,2.787,ACTIVE,215.09,343.55,60.006,1411824604,"274151322000083","019011112586793",29.12,27.00,0,333.33,378.42,82.2,77.4,0.323,269867.0,269867.0,722,0,0,0,L,1151911521,1,119.97,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411824619,180009.00
09/27/2014 09:30,2,3.084,ACTIVE,215.77,343.55,60.012,1411824604,"274151322000076","019011112586793",29.88,29.50,0,334.84,380.52,93.2,88.1,0.358,282626.1,282626.1,720,0,0,0,L,1151911521,1,120.42,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411824620,180010.00
09/27/2014 09:30,2,2.000,ACTIVE,215.09,426.81,60.017,1411824604,"274151322000094","019011112586793",38.11,27.30,0,397.35,462.88,77.5,72.8,0.552,203897.1,203897.1,726,0,0,0,L,1151911521,1,119.97,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411824621,180011.00
09/27/2014 09:30,2,2.924,ACTIVE,215.09,346.26,60.006,1411824604,"274151322000052","019011112586793",28.94,28.50,0,333.63,379.32,85.7,80.8,0.327,271169.2,271169.2,721,0,0,0,L,1151911521,1,119.97,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411824622,180012.00
09/27/2014 09:30,2,2.967,ACTIVE,215.09,349.26,60.006,1411824604,"274151322000085","019011112586793",28.86,27.30,0,334.54,379.62,86.7,81.7,0.327,270375.7,270375.7,724,0,0,0,L,1151911521,1,120.65,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411824623,180013.00
09/27/2014 09:30,2,2.869,ACTIVE,215.09,352.87,60.012,1411824604,"274151322000087","019011112586793",28.29,29.30,0,332.73,379.02,82.2,77.4,0.305,256904.1,256904.1,721,0,0,0,L,1151911521,1,120.20,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411824624,180014.00
09/27/2014 09:30,2,2.906,ACTIVE,214.87,350.17,59.990,1411824604,"274151322000088","019011112586793",28.88,27.00,0,333.63,379.32,85.0,80.1,0.314,262676.2,262676.2,721,0,0,0,L,1151911521,1,120.65,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411824625,180015.00
09/27/2014 09:30,2,3.041,ACTIVE,215.09,342.65,60.012,1411824604,"274151322000095","019011112586793",29.36,28.50,0,334.24,379.62,90.4,85.3,0.340,280147.5,280147.5,723,0,0,0,L,1151911521,1,120.42,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411824625,180016.00
09/27/2014 09:30,2,1.816,ACTIVE,216.00,437.93,60.001,1411824604,"274151322000068","019011112586793",40.77,28.30,0,395.85,465.58,74.9,70.4,0.508,202138.7,202138.7,727,0,0,0,L,1151911521,1,120.65,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411824626,180017.00
09/27/2014 09:30,2,2.939,ACTIVE,214.87,345.06,60.001,1411824604,"274151322000054","019011112586793",28.94,28.00,0,333.63,380.52,86.2,81.3,0.327,267815.8,267815.8,722,0,0,0,L,1151911521,1,120.20,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411824628,180018.00
09/27/2014 09:45,1,3.447,ACTIVE,208.8,399.27,60.00,1411825504,"040051121000097","019011112586793",16.63,24,0.303,287.53,449.67,57.0,61.2,0.112,87863.9,87876.9,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411825507,180019.00
