ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2014 09:45,1,3.268,ACTIVE,208.1,315.02,60.03,1411825504,"040051121000095","019011112586793",23.77,24,0.348,283.75,447.83,77.3,72.2,0.372,78426.900000036,78440,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411825508,180020.00
09/27/2014 09:45,1,2.102,ACTIVE,208.6,317.01,60.03,1411825504,"033051125000132","019011112586793",35.11,24,0.330,286.43,444.68,73.4,68.8,0.354,76629.100000024,76643.699999988,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411825509,180021.00
09/27/2014 09:45,1,2.214,ACTIVE,208.4,351.50,60.03,1411825504,"033051125000135","019011112586793",27.00,25,0.338,288.99,449.85,59.4,64.7,0.249,74077.899999964,74091.299999964,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411825511,180022.00
09/27/2014 09:45,1,3.472,ACTIVE,208.0,391.42,60.00,1411825504,"040051121000116","019011112586793",16.72,22,0.307,284.73,450.06,57.7,51.5,0.234,86495.100000023,86508.200000047,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411825512,180023.00
09/27/2014 09:45,1,3.553,ACTIVE,208.5,300.24,60.03,1411825504,"040051121000068","019011112586793",16.10,23,0.360,287.71,449.86,56.9,66.1,0.364,79575.8,79588.7,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411825513,180024.00
09/27/2014 09:45,1,2.410,ACTIVE,207.7,330.14,60.03,1411825504,"033051125000118","019011112586793",39.45,24,0.438,286.74,446.41,94.6,90.8,0.455,98582.7,98597.7,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411825514,180025.00
09/27/2014 09:45,1,2.393,ACTIVE,208.3,342.87,60.00,1411825504,"033051125000150","019011112586793",39.60,24,0.436,288.17,447.49,94.3,90.8,0.452,97641.5,97656.699999988,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411825516,180026.00
09/27/2014 09:45,1,3.110,ACTIVE,208.5,384.03,60.03,1411825504,"040051121000185","019011112586793",18.42,24,0.283,288.29,449.61,57.0,47.1,0.337,88606.399999988,88619.600000036,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411825517,180027.00
09/27/2014 09:45,1,3.465,ACTIVE,208.1,390.21,60.03,1411825504,"040051121000195","019011112586793",16.42,24,0.289,287.72,449.97,56.6,39.0,0.222,86747.500000001,86760.600000001,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411825518,180028.00
09/27/2014 09:45,2,3.285,ACTIVE,214.64,344.15,59.996,1411825504,"274151322000083","019011112586793",28.78,31.50,0,333.33,364.29,95.7,90.5,0.376,269888.0,269888.0,723,0,0,0,L,1151911521,1,119.97,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411825520,180029.00
09/27/2014 09:45,2,3.600,ACTIVE,215.54,356.18,60.006,1411825504,"274151322000076","019011112586793",29.40,32.60,0,334.84,367.30,107.2,101.5,0.420,282649.8,282649.8,721,0,0,0,L,1151911521,1,120.42,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411825521,180030.00
09/27/2014 09:45,2,2.248,ACTIVE,214.87,419.30,59.996,1411825504,"274151322000094","019011112586793",39.34,33.00,0,395.85,464.38,90.0,85.0,0.349,203916.8,203916.8,727,0,0,0,L,1151911521,1,119.97,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411825522,180031.00
09/27/2014 09:45,2,3.398,ACTIVE,214.87,355.28,59.990,1411825504,"274151322000052","019011112586793",28.73,32.60,0,333.33,365.19,98.8,93.4,0.380,271190.9,271190.9,722,0,0,0,L,1151911521,1,119.97,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411825523,180032.00
09/27/2014 09:45,2,3.457,ACTIVE,215.09,349.26,59.996,1411825504,"274151322000085","019011112586793",28.59,30.30,0,333.93,364.89,100.1,94.7,0.376,270397.8,270397.8,725,0,0,0,L,1151911521,1,121.10,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411825524,180033.00
09/27/2014 09:45,2,3.346,ACTIVE,215.09,350.77,59.996,1411825504,"274151322000087","019011112586793",27.93,34.30,0,333.03,364.59,94.7,89.5,0.354,256925.0,256925.0,722,0,0,0,L,1151911521,1,120.42,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411825524,180034.00
09/27/2014 09:45,2,3.381,ACTIVE,214.41,342.65,59.996,1411825504,"274151322000088","019011112586793",28.73,30.50,0,333.33,364.89,98.3,93.0,0.367,262697.9,262697.9,722,0,0,0,L,1151911521,1,120.65,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411825525,180035.00
09/27/2014 09:45,2,3.520,ACTIVE,214.64,342.95,59.996,1411825504,"274151322000095","019011112586793",29.36,32.20,0,333.33,365.80,104.7,99.1,0.398,280170.6,280170.6,724,0,0,0,L,1151911521,1,120.65,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411825526,180036.00
09/27/2014 09:45,2,2.268,ACTIVE,215.54,419.60,59.990,1411825504,"274151322000068","019011112586793",39.34,34.30,0,400.96,474.60,91.0,85.9,0.345,202158.4,202158.4,728,0,0,0,L,1151911521,1,120.88,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411825527,180037.00
09/27/2014 09:45,2,3.420,ACTIVE,214.87,342.35,59.990,1411825504,"274151322000054","019011112586793",28.71,32.60,0,333.33,365.49,99.4,94.0,0.376,267837.7,267837.7,723,0,0,0,L,1151911521,1,120.42,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411825528,180038.00
09/27/2014 10:00,1,3.633,ACTIVE,209.2,343.66,60.00,1411826403,"040051121000097","019011112586793",26.17,26,0.432,288.74,449.77,94.6,90.0,0.450,87876.9,87896,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411826406,180039.00
09/27/2014 10:00,1,3.681,ACTIVE,208.7,313.24,60.00,1411826403,"040051121000095","019011112586793",23.63,26,0.392,307.82,347.11,86.5,81.7,0.407,78440,78459.199999988,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411826408,180040.00
09/27/2014 10:00,1,2.355,ACTIVE,209.7,339.99,60.03,1411826403,"033051125000132","019011112586793",35.01,26,0.371,309.43,346.53,82.0,77.6,0.394,76643.699999988,76661.699999988,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411826409,180041.00
09/27/2014 10:00,1,2.502,ACTIVE,209.7,424.33,60.00,1411826403,"033051125000135","019011112586793",26.98,27,0.364,287.76,447.96,67.1,51.7,0.339,74091.299999964,74106.099999964,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411826410,180042.00
09/27/2014 10:00,1,3.922,ACTIVE,209.0,418.40,60.00,1411826403,"040051121000116","019011112586793",16.00,23,0.318,286.02,450.25,62.4,59.1,0.103,86508.200000047,86521.700000047,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411826412,180043.00
09/27/2014 10:00,1,3.748,ACTIVE,209.9,317.23,60.00,1411826403,"040051121000068","019011112586793",23.53,25,0.399,289.32,449.07,87.7,83.5,0.420,79588.7,79608.3,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411826413,180044.00
09/27/2014 10:00,1,2.711,ACTIVE,209.5,315.55,60.00,1411826403,"033051125000118","019011112586793",39.39,25,0.489,305.87,353.42,106.2,102.1,0.502,98597.7,98621.7,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411826414,180045.00
09/27/2014 10:00,1,2.693,ACTIVE,209.6,322.75,60.00,1411826403,"033051125000150","019011112586793",39.49,26,0.490,306.43,355.01,105.8,102.3,0.501,97656.699999988,97680.600000024,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411826415,180046.00
09/27/2014 10:00,1,3.469,ACTIVE,209.4,315.52,60.00,1411826403,"040051121000185","019011112586793",26.12,26,0.411,288.76,449.44,90.2,86.0,0.429,88619.600000036,88636.600000036,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411826417,180047.00
09/27/2014 10:00,1,3.676,ACTIVE,208.6,317.13,60.00,1411826403,"040051121000195","019011112586793",25.82,25,0.432,287.82,449.96,94.4,89.9,0.451,86760.600000001,86779.800000001,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411826418,180048.00
09/27/2014 10:00,2,3.695,ACTIVE,214.87,352.87,59.985,1411826403,"274151322000083","019011112586793",28.69,34.30,0,333.33,368.80,107.3,101.7,0.429,269912.0,269912.0,724,0,0,0,L,1151911521,1,120.65,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411826419,180049.00
09/27/2014 10:00,2,4.059,ACTIVE,216.22,359.18,59.985,1411826403,"274151322000076","019011112586793",29.06,35.40,0,333.93,371.21,119.5,113.5,0.468,282676.7,282676.7,722,0,0,0,L,1151911521,1,121.33,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411826420,180050.00
09/27/2014 10:00,2,2.492,ACTIVE,215.32,432.22,59.985,1411826403,"274151322000094","019011112586793",39.70,36.50,0,398.26,447.25,100.5,95.0,0.389,203939.3,203939.3,728,0,0,0,L,1151911521,1,120.88,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411826421,180051.00
09/27/2014 10:00,2,3.812,ACTIVE,215.32,358.58,59.990,1411826403,"274151322000052","019011112586793",28.59,35.00,0,333.03,369.70,110.3,104.5,0.429,271215.7,271215.7,723,0,0,0,L,1151911521,1,120.65,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411826422,180052.00
09/27/2014 10:00,2,3.887,ACTIVE,215.32,354.07,59.990,1411826403,"274151322000085","019011112586793",28.39,33.30,0,334.24,369.70,111.7,105.9,0.424,270422.9,270422.9,726,0,0,0,L,1151911521,1,121.55,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411826423,180053.00
09/27/2014 10:00,2,3.789,ACTIVE,214.87,353.47,59.985,1411826403,"274151322000087","019011112586793",27.49,38.80,0,333.33,368.50,105.5,99.9,0.393,256949.1,256949.1,723,0,0,0,L,1151911521,1,120.88,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411826424,180054.00
09/27/2014 10:00,2,3.822,ACTIVE,215.32,350.47,60.028,1411826403,"274151322000088","019011112586793",28.33,33.50,0,333.03,369.10,109.7,103.9,0.407,262722.5,262722.5,723,0,0,0,L,1151911521,1,121.33,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411826425,180055.00
09/27/2014 10:00,2,3.988,ACTIVE,215.32,357.98,59.990,1411826403,"274151322000095","019011112586793",28.92,34.80,0,333.63,371.81,116.6,110.6,0.446,280196.7,280196.7,725,0,0,0,L,1151911521,1,121.33,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411826426,180056.00
09/27/2014 10:00,2,2.545,ACTIVE,216.00,417.79,59.985,1411826403,"274151322000068","019011112586793",39.20,36.30,0,399.16,449.95,101.0,95.6,0.376,202180.9,202180.9,729,0,0,0,L,1151911521,1,121.55,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411826427,180057.00
09/27/2014 10:00,2,3.877,ACTIVE,215.32,356.78,59.990,1411826403,"274151322000054","019011112586793",28.27,34.80,0,333.33,370.00,110.9,105.1,0.433,267862.6,267862.6,724,0,0,0,L,1151911521,1,121.10,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411826427,180058.00
09/27/2014 10:15,1,4.093,ACTIVE,210.2,346.46,60.00,1411827304,"040051121000097","019011112586793",25.88,27,0.481,307.68,353.53,105.4,101.1,0.495,87896,87919.7,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411827306,180059.00
09/27/2014 10:15,1,4.116,ALERT,209.4,332.33,60.00,1411827304,"040051121000095","019011112586793",23.45,27,0.437,308.99,350.74,96.0,91.0,0.448,78459.199999988,78480.600000024,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1411827308,180060.00
09/27/2014 10:15,1,2.645,ACTIVE,210.0,316.24,60.00,1411827304,"033051125000132","019011112586793",34.74,27,0.411,309.13,349.28,91.4,86.1,0.433,76661.699999988,76682.100000024,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411827309,180061.00
09/27/2014 10:15,1,2.638,ACTIVE,209.9,317.68,60.00,1411827304,"033051125000135","019011112586793",34.24,28,0.412,287.81,449.01,89.8,86.3,0.429,74106.099999964,74126.199999964,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411827311,180062.00
09/27/2014 10:15,1,4.086,ACTIVE,209.6,319.64,60.00,1411827304,"040051121000116","019011112586793",25.73,24,0.479,285.99,447.50,104.6,99.7,0.491,86521.700000047,86540.200000047,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411827312,180063.00
09/27/2014 10:15,1,4.183,ACTIVE,210.2,316.17,60.00,1411827304,"040051121000068","019011112586793",23.48,26,0.445,308.66,352.58,97.7,93.4,0.464,79608.3,79630.3,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411827313,180064.00
09/27/2014 10:15,1,3.049,ACTIVE,209.2,320.29,60.00,1411827304,"033051125000118","019011112586793",38.99,27,0.545,305.07,357.00,118.3,113.5,0.546,98621.7,98648.6,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411827315,180065.00
09/27/2014 10:15,1,3.003,ACTIVE,209.7,350.07,59.96,1411827304,"033051125000150","019011112586793",39.45,27,0.543,307.38,357.55,117.9,113.9,0.553,97680.600000024,97707.5,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411827316,180066.00
09/27/2014 10:15,1,3.956,ACTIVE,209.9,318.03,60.00,1411827304,"040051121000185","019011112586793",25.90,28,0.465,309.15,352.80,101.9,97.4,0.480,88636.600000036,88659.399999988,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411827318,180067.00
09/27/2014 10:15,1,4.131,ACTIVE,209.5,321.38,59.96,1411827304,"040051121000195","019011112586793",25.66,27,0.482,308.09,353.63,105.4,100.8,0.498,86779.800000001,86803.600000001,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411827319,180068.00
09/27/2014 10:15,2,4.178,ACTIVE,216.45,348.06,59.980,1411827304,"274151322000083","019011112586793",28.35,36.50,0,333.03,371.51,120.0,113.9,0.468,269938.9,269938.9,725,0,0,0,L,1151911521,1,121.10,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411827320,180069.00
09/27/2014 10:15,2,4.543,ACTIVE,217.35,362.19,60.001,1411827304,"274151322000076","019011112586793",28.90,38.20,0,333.63,374.51,132.9,126.4,0.517,282706.6,282706.6,723,0,0,0,L,1151911521,1,121.55,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411827321,180070.00
09/27/2014 10:15,2,2.914,ACTIVE,216.67,412.68,59.980,1411827304,"274151322000094","019011112586793",38.27,38.80,0,391.94,445.45,112.1,106.3,0.433,203964.5,203964.5,729,0,0,0,L,1151911521,1,120.88,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411827322,180071.00
09/27/2014 10:15,2,4.283,ACTIVE,216.45,346.26,59.980,1411827304,"274151322000052","019011112586793",28.35,38.40,0,333.33,371.81,122.9,116.7,0.468,271243.3,271243.3,724,0,0,0,L,1151911521,1,120.88,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411827323,180072.00
09/27/2014 10:15,2,4.354,ACTIVE,216.67,348.96,59.980,1411827304,"274151322000085","019011112586793",28.27,35.20,0,333.03,372.41,124.6,118.3,0.468,270450.9,270450.9,727,0,0,0,L,1151911521,1,122.01,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411827324,180073.00
09/27/2014 10:15,2,4.236,ACTIVE,216.67,348.66,59.975,1411827304,"274151322000087","019011112586793",27.12,43.20,0,332.73,370.00,116.2,110.2,0.429,256974.8,256974.8,724,0,0,0,L,1151911521,1,121.33,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411827325,180074.00
09/27/2014 10:15,2,4.293,ACTIVE,216.00,357.98,59.980,1411827304,"274151322000088","019011112586793",28.13,36.00,0,333.03,372.41,122.3,116.1,0.442,262749.9,262749.9,724,0,0,0,L,1151911521,1,121.78,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411827326,180075.00
09/27/2014 10:15,2,4.490,ACTIVE,216.45,348.96,59.980,1411827304,"274151322000095","019011112586793",28.59,37.80,0,333.33,373.61,129.9,123.4,0.482,280226.0,280226.0,726,0,0,0,L,1151911521,1,121.55,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411827327,180076.00
09/27/2014 10:15,2,2.842,ACTIVE,217.35,429.22,59.980,1411827304,"274151322000068","019011112586793",39.14,38.80,0,399.16,449.35,112.4,106.5,0.424,202206.2,202206.2,730,0,0,0,L,1151911521,1,122.01,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411827328,180077.00
09/27/2014 10:15,2,4.334,ACTIVE,216.45,346.56,60.001,1411827304,"274151322000054","019011112586793",28.17,38.20,0,331.83,372.71,123.6,117.4,0.482,267890.4,267890.4,725,0,0,0,L,1151911521,1,121.33,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411827329,180078.00
09/27/2014 10:30,1,4.467,ACTIVE,209.3,319.92,60.03,1411828204,"040051121000097","019011112586793",25.72,29,0.525,307.82,357.17,114.3,109.6,0.535,87919.7,87946,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411828206,180079.00
09/27/2014 10:30,1,4.530,ACTIVE,209.2,347.55,60.03,1411828204,"040051121000095","019011112586793",23.02,29,0.473,307.60,351.86,103.7,98.5,0.486,78480.600000024,78504.199999988,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411828207,180080.00
09/27/2014 10:30,1,2.901,ACTIVE,209.4,325.30,60.03,1411828204,"033051125000132","019011112586793",34.26,28,0.449,309.08,351.30,98.9,93.7,0.465,76682.100000024,76704.5,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411828209,180081.00
09/27/2014 10:30,1,2.874,ACTIVE,209.8,321.97,60.00,1411828204,"033051125000135","019011112586793",33.99,30,0.447,309.04,351.97,97.2,93.5,0.463,74126.199999964,74148.499999964,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411828210,180082.00
09/27/2014 10:30,1,4.428,ACTIVE,208.7,312.09,60.03,1411828204,"040051121000116","019011112586793",25.77,26,0.522,306.64,354.63,113.5,108.2,0.530,86540.200000047,86565.999999999,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411828211,180083.00
09/27/2014 10:30,1,4.588,ACTIVE,209.8,315.18,60.00,1411828204,"040051121000068","019011112586793",23.14,28,0.485,306.77,354.73,105.6,101.4,0.498,79630.3,79654.3,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411828212,180084.00
09/27/2014 10:30,1,3.311,ACTIVE,209.8,344.57,60.03,1411828204,"033051125000118","019011112586793",39.04,29,0.594,305.48,361.46,128.6,124.1,0.596,98648.6,98678.1,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411828214,180085.00
09/27/2014 10:30,1,3.280,ACTIVE,209.9,325.82,60.03,1411828204,"033051125000150","019011112586793",39.26,29,0.593,305.90,360.14,128.1,124.0,0.600,97707.5,97737,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411828215,180086.00
09/27/2014 10:30,1,4.416,ACTIVE,209.8,327.33,60.00,1411828204,"040051121000185","019011112586793",25.44,30,0.513,307.71,355.40,111.7,107.1,0.522,88659.399999988,88684.800000024,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411828216,180087.00
09/27/2014 10:30,1,4.538,ACTIVE,208.9,349.02,60.00,1411828204,"040051121000195","019011112586793",25.39,29,0.526,307.14,354.65,114.6,109.6,0.538,86803.600000001,86829.800000001,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411828218,180088.00
09/27/2014 10:30,2,4.553,ACTIVE,215.77,360.38,60.001,1411828204,"274151322000083","019011112586793",28.21,38.80,0,332.43,374.21,130.0,123.5,0.508,269968.5,269968.5,726,0,0,0,L,1151911521,1,120.65,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411828218,180089.00
09/27/2014 10:30,2,4.938,ACTIVE,216.67,365.49,60.001,1411828204,"274151322000076","019011112586793",28.75,40.00,0,331.53,377.52,143.7,136.7,0.570,282739.5,282739.5,724,0,0,0,L,1151911521,1,121.33,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411828219,180090.00
09/27/2014 10:30,2,3.096,ACTIVE,216.22,430.12,60.006,1411828204,"274151322000094","019011112586793",38.98,40.60,0,391.64,447.55,123.1,116.9,0.473,203992.2,203992.2,730,0,0,0,L,1151911521,1,121.10,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411828220,180091.00
09/27/2014 10:30,2,4.727,ACTIVE,216.00,352.87,60.001,1411828204,"274151322000052","019011112586793",27.81,41.00,0,332.73,375.11,133.1,126.5,0.513,271273.6,271273.6,725,0,0,0,L,1151911521,1,120.88,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411828221,180092.00
09/27/2014 10:30,2,4.709,ACTIVE,216.00,361.59,60.001,1411828204,"274151322000085","019011112586793",28.37,37.80,0,330.03,376.01,135.1,128.5,0.513,270481.7,270481.7,728,0,0,0,L,1151911521,1,121.33,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411828222,180093.00
09/27/2014 10:30,2,4.643,ACTIVE,216.00,361.29,60.001,1411828204,"274151322000087","019011112586793",26.68,47.50,0,333.33,373.61,125.3,119.1,0.468,257003.4,257003.4,725,0,0,0,L,1151911521,1,121.10,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411828223,180094.00
09/27/2014 10:30,2,4.713,ACTIVE,215.77,361.89,60.001,1411828204,"274151322000088","019011112586793",27.79,38.20,0,331.83,375.41,132.6,126.0,0.499,262780.1,262780.1,725,0,0,0,L,1151911521,1,121.55,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411828224,180095.00
09/27/2014 10:30,2,4.879,ACTIVE,216.22,362.49,60.001,1411828204,"274151322000095","019011112586793",28.45,40.00,0,332.73,377.22,140.6,133.8,0.530,280258.1,280258.1,727,0,0,0,L,1151911521,1,121.55,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411828225,180096.00
09/27/2014 10:30,2,3.088,ACTIVE,216.90,422.90,59.996,1411828204,"274151322000068","019011112586793",38.98,41.50,0,390.44,446.65,121.7,115.5,0.464,202234.0,202234.0,731,0,0,0,L,1151911521,1,121.78,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411828226,180097.00
09/27/2014 10:30,2,4.768,ACTIVE,216.00,350.17,60.001,1411828204,"274151322000054","019011112586793",27.79,40.40,0,330.93,376.01,134.1,127.5,0.508,267921.0,267921.0,726,0,0,0,L,1151911521,1,121.10,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411828227,180098.00
09/27/2014 10:45,1,4.862,ACTIVE,210.1,334.33,60.03,1411829104,"040051121000097","019011112586793",25.41,31,0.563,293.51,359.14,122.9,117.9,0.569,87946,87974.4,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411829106,180099.00
09/27/2014 10:45,1,4.870,ACTIVE,209.5,350.31,60.03,1411829104,"040051121000095","019011112586793",23.01,31,0.510,295.74,354.22,111.5,106.2,0.516,78504.199999988,78529.800000012,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411829107,180100.00
09/27/2014 10:45,1,3.159,ACTIVE,209.8,341.79,60.03,1411829104,"033051125000132","019011112586793",33.88,30,0.484,295.64,353.78,106.5,101.2,0.501,76704.5,76728.800000012,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411829109,180101.00
09/27/2014 10:45,1,3.112,ACTIVE,210.2,312.25,60.03,1411829104,"033051125000135","019011112586793",33.73,31,0.482,294.54,354.61,104.4,100.7,0.494,74148.499999964,74172.699999964,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411829110,180102.00
09/27/2014 10:45,1,4.835,ACTIVE,209.0,318.35,60.03,1411829104,"040051121000116","019011112586793",25.43,27,0.561,294.19,358.20,122.3,116.9,0.569,86565.999999999,86594.200000047,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411829111,180103.00
09/27/2014 10:45,1,4.960,ACTIVE,209.7,328.44,60.03,1411829104,"040051121000068","019011112586793",22.96,29,0.520,293.60,356.84,113.3,108.4,0.534,79654.3,79680.6,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411829113,180104.00
09/27/2014 10:45,1,3.601,ACTIVE,209.3,350.61,60.03,1411829104,"033051125000118","019011112586793",38.65,30,0.638,291.38,362.75,138.5,132.8,0.641,98678.1,98710.2,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411829114,180105.00
09/27/2014 10:45,1,3.577,ACTIVE,210.2,327.09,60.03,1411829104,"033051125000150","019011112586793",38.73,31,0.637,292.93,364.17,137.8,133.2,0.639,97737,97769,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411829115,180106.00
09/27/2014 10:45,1,4.867,ACTIVE,210.0,338.78,60.03,1411829104,"040051121000185","019011112586793",25.05,32,0.558,295.30,358.47,121.3,116.4,0.566,88684.800000024,88712.7,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411829117,180107.00
09/27/2014 10:45,1,4.942,ACTIVE,209.4,353.95,60.03,1411829104,"040051121000195","019011112586793",25.19,31,0.569,295.17,358.86,123.9,118.7,0.576,86829.800000001,86858.100000001,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411829118,180108.00
09/27/2014 10:45,2,4.982,ACTIVE,216.45,354.37,60.017,1411829104,"274151322000083","019011112586793",27.87,41.50,0,321.61,377.82,140.6,133.7,0.539,270000.7,270000.7,727,0,0,0,L,1151911521,1,121.10,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411829119,180109.00
09/27/2014 10:45,2,5.318,ACTIVE,217.35,367.30,60.038,1411829104,"274151322000076","019011112586793",28.61,43.00,0,321.61,380.22,154.1,146.8,0.605,282774.9,282774.9,725,0,0,0,L,1151911521,1,121.55,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411829120,180110.00
09/27/2014 10:45,2,3.426,ACTIVE,216.67,415.39,60.017,1411829104,"274151322000094","019011112586793",37.87,43.60,0,386.83,444.24,130.9,124.4,0.504,204022.3,204022.3,731,0,0,0,L,1151911521,1,121.33,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411829121,180111.00
09/27/2014 10:45,2,5.094,ACTIVE,216.90,360.99,60.022,1411829104,"274151322000052","019011112586793",27.75,43.40,0,321.01,377.52,143.0,136.1,0.548,271306.4,271306.4,726,0,0,0,L,1151911521,1,121.33,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411829122,180112.00
09/27/2014 10:45,2,5.131,ACTIVE,216.90,362.19,60.022,1411829104,"274151322000085","019011112586793",27.91,39.80,0,321.31,378.12,144.8,137.9,0.548,270515.0,270515.0,729,0,0,0,L,1151911521,1,121.78,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411829123,180113.00
09/27/2014 10:45,2,5.018,ACTIVE,216.67,355.88,60.017,1411829104,"274151322000087","019011112586793",26.34,52.30,0,321.91,376.01,133.9,127.3,0.499,257034.2,257034.2,726,0,0,0,L,1151911521,1,121.33,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411829124,180114.00
09/27/2014 10:45,2,5.076,ACTIVE,216.22,362.79,60.012,1411829104,"274151322000088","019011112586793",27.69,40.80,0,322.21,377.52,142.4,135.5,0.526,262812.8,262812.8,726,0,0,0,L,1151911521,1,122.01,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411829125,180115.00
09/27/2014 10:45,2,5.336,ACTIVE,216.22,363.39,60.017,1411829104,"274151322000095","019011112586793",28.03,42.30,0,321.61,379.62,151.4,144.2,0.570,280292.9,280292.9,728,0,0,0,L,1151911521,1,121.33,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411829126,180116.00
09/27/2014 10:45,2,3.391,ACTIVE,217.35,426.81,60.012,1411829104,"274151322000068","019011112586793",38.55,43.00,0,392.55,448.75,131.6,125.1,0.491,202264.2,202264.2,732,0,0,0,L,1151911521,1,121.78,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411829127,180117.00
09/27/2014 10:45,2,5.146,ACTIVE,216.90,367.00,60.038,1411829104,"274151322000054","019011112586793",27.61,43.20,0,322.81,379.02,143.9,136.9,0.544,267954.0,267954.0,727,0,0,0,L,1151911521,1,121.55,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411829128,180118.00
09/27/2014 11:00,1,5.239,ACTIVE,209.7,328.42,60.03,1411830004,"040051121000097","019011112586793",25.36,32,0.609,307.72,361.99,132.2,127.0,0.613,87974.4,88004.9,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411830007,180119.00
09/27/2014 11:00,1,5.309,ACTIVE,209.4,315.17,60.03,1411830004,"040051121000095","019011112586793",22.58,32,0.547,306.41,358.11,119.3,114.2,0.553,78529.800000012,78557.199999988,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411830008,180120.00
09/27/2014 11:00,1,3.390,ACTIVE,210.2,352.07,60.03,1411830004,"033051125000132","019011112586793",33.90,31,0.518,308.26,356.06,114.3,108.5,0.533,76728.800000012,76754.900000036,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411830009,180121.00
09/27/2014 11:00,1,3.358,ACTIVE,210.5,347.98,60.03,1411830004,"033051125000135","019011112586793",33.67,32,0.518,307.55,356.74,112.5,108.3,0.528,74172.699999964,74198.599999964,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411830010,180122.00
09/27/2014 11:00,1,5.243,ACTIVE,209.4,327.32,60.03,1411830004,"040051121000116","019011112586793",25.12,28,0.604,306.71,360.15,131.0,125.6,0.609,86594.200000047,86624.200000047,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411830012,180123.00
09/27/2014 11:00,1,5.350,ACTIVE,209.6,317.36,60.07,1411830004,"040051121000068","019011112586793",22.82,31,0.556,307.68,357.59,121.5,116.1,0.567,79680.6,79708.5,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411830013,180124.00
09/27/2014 11:00,1,3.879,ACTIVE,209.6,330.70,60.03,1411830004,"033051125000118","019011112586793",38.59,32,0.687,304.96,365.51,148.9,143.1,0.681,98710.2,98744.7,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411830014,180125.00
09/27/2014 11:00,1,3.833,ACTIVE,210.4,359.83,60.07,1411830004,"033051125000150","019011112586793",38.97,32,0.687,306.11,368.37,148.6,143.7,0.686,97769,97803.600000024,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411830016,180126.00
09/27/2014 11:00,1,5.270,ACTIVE,210.3,318.83,60.07,1411830004,"040051121000185","019011112586793",25.00,33,0.602,307.54,360.63,131.1,126.0,0.610,88712.7,88743.000000012,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411830017,180127.00
09/27/2014 11:00,1,5.339,ACTIVE,209.3,327.16,60.07,1411830004,"040051121000195","019011112586793",25.06,32,0.611,307.33,361.39,133.1,127.5,0.616,86858.100000001,86888.600000001,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411830018,180128.00
09/27/2014 11:00,2,5.395,ACTIVE,216.45,367.90,60.022,1411830004,"274151322000083","019011112586793",27.67,43.40,0,332.13,379.32,151.1,143.9,0.597,270035.3,270035.3,728,0,0,0,L,1151911521,1,121.10,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411830019,180129.00
09/27/2014 11:00,2,5.811,ACTIVE,217.13,368.50,60.017,1411830004,"274151322000076","019011112586793",28.11,45.50,0,333.03,382.63,165.4,157.7,0.641,282812.9,282812.9,726,0,0,0,L,1151911521,1,121.78,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411830020,180130.00
09/27/2014 11:00,2,3.711,ACTIVE,216.67,420.50,60.022,1411830004,"274151322000094","019011112586793",37.65,45.50,0,388.04,447.85,142.0,135.1,0.548,204054.6,204054.6,732,0,0,0,L,1151911521,1,121.10,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411830021,180131.00
09/27/2014 11:00,2,5.486,ACTIVE,216.67,368.50,60.022,1411830004,"274151322000052","019011112586793",27.71,45.80,0,332.13,379.32,153.8,146.6,0.583,271341.7,271341.7,727,0,0,0,L,1151911521,1,121.10,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411830022,180132.00
09/27/2014 11:00,2,5.510,ACTIVE,216.90,353.77,60.022,1411830004,"274151322000085","019011112586793",27.95,40.80,0,333.03,380.52,155.8,148.5,0.592,270550.7,270550.7,730,0,0,0,L,1151911521,1,121.78,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411830023,180133.00
09/27/2014 11:00,2,5.457,ACTIVE,216.67,366.10,60.022,1411830004,"274151322000087","019011112586793",25.86,56.80,0,332.43,377.52,142.8,135.9,0.530,257067.0,257067.0,727,0,0,0,L,1151911521,1,121.78,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411830024,180134.00
09/27/2014 11:00,2,5.471,ACTIVE,216.67,356.18,60.017,1411830004,"274151322000088","019011112586793",27.63,41.80,0,332.13,379.62,153.0,145.8,0.575,262847.9,262847.9,727,0,0,0,L,1151911521,1,121.78,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411830025,180135.00
09/27/2014 11:00,2,5.744,ACTIVE,216.45,363.69,60.017,1411830004,"274151322000095","019011112586793",27.89,45.00,0,331.83,382.63,162.0,154.4,0.592,280330.2,280330.2,729,0,0,0,L,1151911521,1,121.78,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411830026,180136.00
09/27/2014 11:00,2,3.576,ACTIVE,217.35,430.42,60.017,1411830004,"274151322000068","019011112586793",39.06,44.30,0,387.14,446.05,142.2,135.3,0.535,202296.7,202296.7,733,0,0,0,L,1151911521,1,122.01,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411830027,180137.00
09/27/2014 11:00,2,5.539,ACTIVE,216.67,363.39,60.022,1411830004,"274151322000054","019011112586793",27.61,44.80,0,332.13,380.52,154.8,147.5,0.566,267989.4,267989.4,728,0,0,0,L,1151911521,1,121.55,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411830028,180138.00
09/27/2014 11:15,1,5.572,ACTIVE,209.9,350.63,60.00,1411830904,"040051121000097","019011112586793",24.90,33,0.637,306.87,363.48,138.1,133.1,0.635,88004.9,88037.3,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411830907,180139.00
09/27/2014 11:15,1,5.566,ACTIVE,209.2,326.47,60.00,1411830904,"040051121000095","019011112586793",22.47,33,0.571,308.07,358.94,124.5,119.1,0.573,78557.199999988,78586.300000012,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411830908,180140.00
09/27/2014 11:15,1,3.582,ACTIVE,209.4,322.16,60.00,1411830904,"033051125000132","019011112586793",33.53,32,0.544,307.85,356.59,119.5,113.6,0.554,76754.900000036,76782.699999988,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411830909,180141.00
09/27/2014 11:15,1,3.530,ACTIVE,210.2,326.80,60.00,1411830904,"033051125000135","019011112586793",33.35,33,0.540,307.86,358.85,117.1,112.9,0.547,74198.599999964,74226.299999964,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411830911,180142.00
09/27/2014 11:15,1,5.515,ALERT,209.2,355.93,60.00,1411830904,"040051121000116","019011112586793",25.01,29,0.632,305.46,361.87,137.2,131.6,0.634,86624.200000047,86656.300000011,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1411830912,180143.00
09/27/2014 11:15,1,5.657,ACTIVE,210.4,345.90,60.00,1411830904,"040051121000068","019011112586793",22.46,32,0.581,307.39,361.41,126.4,121.7,0.589,79708.5,79738.2,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411830914,180144.00
09/27/2014 11:15,1,4.088,ACTIVE,209.4,332.30,60.00,1411830904,"033051125000118","019011112586793",38.40,32,0.722,305.38,368.75,156.2,150.5,0.713,98744.7,98781.3,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411830915,180145.00
09/27/2014 11:15,1,4.042,ACTIVE,209.6,315.52,60.00,1411830904,"033051125000150","019011112586793",38.63,33,0.720,305.69,368.52,155.4,150.6,0.710,97803.600000024,97840.100000024,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411830916,180146.00
09/27/2014 11:15,1,5.604,ACTIVE,210.2,316.83,60.00,1411830904,"040051121000185","019011112586793",24.67,34,0.633,307.92,364.16,137.5,132.4,0.634,88743.000000012,88775.2,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411830917,180147.00
09/27/2014 11:15,1,5.672,ALERT,209.8,339.17,60.00,1411830904,"040051121000195","019011112586793",24.70,33,0.641,305.89,363.37,139.4,133.9,0.637,86888.600000001,86921.200000001,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1411830919,180148.00
09/27/2014 11:15,2,5.701,ACTIVE,215.54,349.56,59.948,1411830904,"274151322000083","019011112586793",27.43,45.50,0,332.13,381.42,158.3,150.9,0.628,270072.2,270072.2,729,0,0,0,L,1151911521,1,120.42,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411830920,180149.00
09/27/2014 11:15,2,6.096,ACTIVE,217.13,352.57,59.969,1411830904,"274151322000076","019011112586793",28.03,47.00,0,332.13,383.83,172.9,164.9,0.685,282853.3,282853.3,727,0,0,0,L,1151911521,1,121.55,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411830921,180150.00
09/27/2014 11:15,2,3.879,ACTIVE,216.45,417.49,59.980,1411830904,"274151322000094","019011112586793",37.79,47.80,0,382.63,445.45,148.6,141.5,0.579,204089.0,204089.0,733,0,0,0,L,1151911521,1,121.10,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411830922,180151.00
09/27/2014 11:15,2,5.770,ACTIVE,216.22,358.58,59.990,1411830904,"274151322000052","019011112586793",27.49,47.80,0,331.53,382.33,160.6,153.1,0.619,271379.2,271379.2,728,0,0,0,L,1151911521,1,120.88,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411830923,180152.00
09/27/2014 11:15,2,5.842,ACTIVE,216.45,353.77,59.959,1411830904,"274151322000085","019011112586793",27.53,43.40,0,331.83,382.93,162.8,155.3,0.614,270588.8,270588.8,731,0,0,0,L,1151911521,1,121.78,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411830924,180153.00
09/27/2014 11:15,2,5.754,ACTIVE,216.22,351.97,59.969,1411830904,"274151322000087","019011112586793",25.49,60.80,0,332.43,378.72,148.5,141.4,0.566,257101.8,257101.8,728,0,0,0,L,1151911521,1,121.10,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411830925,180154.00
09/27/2014 11:15,2,5.768,ACTIVE,216.22,348.36,59.975,1411830904,"274151322000088","019011112586793",27.29,44.50,0,332.13,381.73,159.5,152.0,0.605,262885.2,262885.2,728,0,0,0,L,1151911521,1,121.55,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411830926,180155.00
09/27/2014 11:15,2,6.064,ACTIVE,216.00,360.08,60.001,1411830904,"274151322000095","019011112586793",27.73,47.80,0,331.23,384.73,170.4,162.6,0.645,280369.9,280369.9,730,0,0,0,L,1151911521,1,121.55,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411830927,180156.00
09/27/2014 11:15,2,3.852,ACTIVE,217.13,423.81,59.980,1411830904,"274151322000068","019011112586793",38.27,46.60,0,387.44,446.65,149.1,142.0,0.561,202331.4,202331.4,734,0,0,0,L,1151911521,1,121.78,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411830928,180157.00
09/27/2014 11:15,2,5.826,ACTIVE,216.22,351.97,59.980,1411830904,"274151322000054","019011112586793",27.31,47.80,0,331.83,383.23,161.1,153.6,0.623,268027.1,268027.1,729,0,0,0,L,1151911521,1,121.33,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411830929,180158.00
09/27/2014 11:30,1,5.821,ACTIVE,210.6,352.18,60.07,1411831804,"040051121000097","019011112586793",24.86,34,0.662,306.35,365.32,144.0,138.2,0.663,88037.3,88071.2,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411831807,180159.00
09/27/2014 11:30,1,5.855,ACTIVE,209.8,350.31,60.03,1411831804,"040051121000095","019011112586793",22.27,35,0.595,306.82,360.72,129.7,124.1,0.598,78586.300000012,78616.600000024,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411831808,180160.00
09/27/2014 11:30,1,3.751,ALERT,209.9,313.63,60.07,1411831804,"033051125000132","019011112586793",33.41,33,0.567,307.73,358.76,124.7,118.3,0.578,76782.699999988,76811.600000024,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1411831810,180161.00
09/27/2014 11:30,1,3.713,ACTIVE,210.0,313.77,60.07,1411831804,"033051125000135","019011112586793",33.16,34,0.566,307.99,359.30,122.5,118.0,0.571,74226.299999964,74254.999999964,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411831811,180162.00
09/27/2014 11:30,1,5.763,ACTIVE,209.3,311.68,60.03,1411831804,"040051121000116","019011112586793",24.88,31,0.658,304.64,364.08,142.6,136.2,0.660,86656.300000011,86689.600000023,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411831813,180163.00
09/27/2014 11:30,1,5.937,ACTIVE,210.0,355.15,60.07,1411831804,"040051121000068","019011112586793",22.35,33,0.608,306.04,360.50,132.0,126.7,0.612,79738.2,79769.2,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411831814,180164.00
09/27/2014 11:30,1,4.266,ACTIVE,209.3,340.33,60.03,1411831804,"033051125000118","019011112586793",38.39,34,0.755,304.21,369.35,162.9,156.2,0.746,98781.3,98819.7,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411831815,180165.00
09/27/2014 11:30,1,4.260,ACTIVE,210.7,332.18,60.07,1411831804,"033051125000150","019011112586793",38.32,34,0.752,304.18,369.87,162.4,157.1,0.748,97840.100000024,97878.600000024,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411831817,180166.00
