ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2014 11:30,1,5.850,ACTIVE,210.3,328.36,60.03,1411831804,"040051121000185","019011112586793",24.67,36,0.660,306.74,364.17,143.6,137.6,0.662,88775.2,88809.000000012,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411831818,180167.00
09/27/2014 11:30,1,5.916,ACTIVE,209.2,350.81,60.07,1411831804,"040051121000195","019011112586793",24.67,35,0.668,305.18,363.91,145.2,138.5,0.668,86921.200000001,86955.100000001,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411831819,180168.00
09/27/2014 11:30,2,5.994,ACTIVE,215.54,364.59,60.059,1411831804,"274151322000083","019011112586793",27.15,47.80,0,332.73,382.93,164.7,157.0,0.654,270110.7,270110.7,730,0,0,0,L,1151911521,1,120.88,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411831820,180169.00
09/27/2014 11:30,2,6.408,ACTIVE,216.90,373.01,60.049,1411831804,"274151322000076","019011112586793",27.71,48.80,0,331.83,386.23,179.9,171.7,0.729,282895.4,282895.4,728,0,0,0,L,1151911521,1,121.55,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411831821,180170.00
09/27/2014 11:30,2,4.129,ACTIVE,216.00,416.59,60.054,1411831804,"274151322000094","019011112586793",36.86,48.80,0,383.53,444.85,154.0,146.7,0.592,204125.1,204125.1,734,0,0,0,L,1151911521,1,121.33,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411831822,180171.00
09/27/2014 11:30,2,6.064,ACTIVE,216.22,353.17,60.054,1411831804,"274151322000052","019011112586793",27.31,50.20,0,332.13,383.83,167.7,160.0,0.641,271418.4,271418.4,729,0,0,0,L,1151911521,1,120.88,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411831823,180172.00
09/27/2014 11:30,2,6.141,ACTIVE,216.22,368.80,60.086,1411831804,"274151322000085","019011112586793",27.45,44.80,0,332.13,384.13,170.7,162.8,0.632,270628.6,270628.6,732,0,0,0,L,1151911521,1,121.78,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411831824,180173.00
09/27/2014 11:30,2,6.047,ACTIVE,215.54,365.80,60.059,1411831804,"274151322000087","019011112586793",25.23,64.80,0,333.03,380.22,154.4,147.1,0.575,257137.9,257137.9,729,0,0,0,L,1151911521,1,121.33,124.49,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411831825,180174.00
09/27/2014 11:30,2,6.049,ACTIVE,215.54,368.20,60.059,1411831804,"274151322000088","019011112586793",27.23,45.30,0,332.43,384.13,166.8,159.0,0.623,262924.1,262924.1,729,0,0,0,L,1151911521,1,121.78,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411831826,180175.00
09/27/2014 11:30,2,6.336,ACTIVE,216.00,366.40,60.059,1411831804,"274151322000095","019011112586793",27.57,49.30,0,332.43,385.93,176.9,168.8,0.667,280411.2,280411.2,731,0,0,0,L,1151911521,1,121.33,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411831827,180176.00
09/27/2014 11:30,2,4.031,ACTIVE,216.90,427.41,60.054,1411831804,"274151322000068","019011112586793",37.87,46.60,0,385.93,449.35,155.0,147.7,0.588,202367.6,202367.6,735,0,0,0,L,1151911521,1,121.78,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411831828,180177.00
09/27/2014 11:30,2,6.117,ACTIVE,215.77,369.10,60.054,1411831804,"274151322000054","019011112586793",27.21,50.00,0,331.83,385.03,168.5,160.7,0.645,268066.5,268066.5,730,0,0,0,L,1151911521,1,121.33,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411831829,180178.00
09/27/2014 11:45,1,6.048,ACTIVE,210.2,318.41,60.03,1411832704,"040051121000097","019011112586793",24.87,35,0.689,305.22,368.35,149.7,144.1,0.687,88071.2,88106.3,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411832706,180179.00
09/27/2014 11:45,1,6.081,ACTIVE,209.7,330.66,60.03,1411832704,"040051121000095","019011112586793",22.23,36,0.618,305.69,361.67,134.5,128.5,0.619,78616.600000024,78648.199999988,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411832708,180180.00
09/27/2014 11:45,1,3.873,ACTIVE,209.7,352.18,60.03,1411832704,"033051125000132","019011112586793",33.49,33,0.589,304.92,358.76,129.0,123.0,0.592,76811.600000024,76841.699999988,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411832709,180181.00
09/27/2014 11:45,1,3.897,ACTIVE,210.4,357.01,60.00,1411832704,"033051125000135","019011112586793",32.74,35,0.586,307.08,360.88,127.0,122.7,0.587,74254.999999964,74284.999999964,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411832710,180182.00
09/27/2014 11:45,1,5.581,ACTIVE,209.4,344.62,60.03,1411832704,"040051121000116","019011112586793",25.88,32,0.661,303.93,364.45,143.7,137.7,0.661,86689.600000023,86723.400000035,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411832711,180183.00
09/27/2014 11:45,1,6.149,ACTIVE,210.1,354.00,60.00,1411832704,"040051121000068","019011112586793",22.36,34,0.628,305.84,362.84,136.8,131.3,0.633,79769.2,79801.3,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411832713,180184.00
09/27/2014 11:45,1,4.455,ACTIVE,209.7,341.39,60.03,1411832704,"033051125000118","019011112586793",38.20,35,0.781,302.58,371.99,169.3,162.8,0.773,98819.7,98859.5,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411832714,180185.00
09/27/2014 11:45,1,4.408,ACTIVE,210.3,312.00,60.03,1411832704,"033051125000150","019011112586793",38.43,35,0.783,303.60,372.17,168.6,163.6,0.768,97878.600000024,97918.5,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411832715,180186.00
09/27/2014 11:45,1,6.087,ACTIVE,210.2,328.71,60.00,1411832704,"040051121000185","019011112586793",24.62,37,0.686,305.33,366.90,149.1,143.6,0.683,88809.000000012,88844.100000036,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411832717,180187.00
09/27/2014 11:45,1,6.230,ACTIVE,209.4,322.38,60.00,1411832704,"040051121000195","019011112586793",24.38,36,0.692,303.24,365.68,151.1,144.2,0.690,86955.100000001,86990.400000001,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411832718,180188.00
09/27/2014 11:45,2,6.221,ACTIVE,216.45,366.70,60.012,1411832704,"274151322000083","019011112586793",27.14,49.30,0,331.53,384.43,170.9,163.1,0.672,270150.6,270150.6,731,0,0,0,L,1151911521,1,121.10,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411832719,180189.00
09/27/2014 11:45,2,6.627,ACTIVE,217.35,359.78,60.006,1411832704,"274151322000076","019011112586793",27.85,50.20,0,331.83,386.83,186.7,178.2,0.725,282939.2,282939.2,729,0,0,0,L,1151911521,1,121.55,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411832720,180190.00
09/27/2014 11:45,2,4.221,ACTIVE,216.45,419.30,60.006,1411832704,"274151322000094","019011112586793",37.71,50.00,0,382.93,446.95,159.7,152.2,0.623,204162.6,204162.6,735,0,0,0,L,1151911521,1,121.10,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411832721,180191.00
09/27/2014 11:45,2,6.322,ACTIVE,216.67,369.70,60.012,1411832704,"274151322000052","019011112586793",27.17,51.80,0,330.93,384.43,174.0,166.0,0.681,271459.1,271459.1,730,0,0,0,L,1151911521,1,121.10,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411832722,180192.00
09/27/2014 11:45,2,6.352,ACTIVE,216.90,370.60,60.006,1411832704,"274151322000085","019011112586793",27.37,45.50,0,332.13,385.63,176.2,168.1,0.681,270670.0,270670.0,733,0,0,0,L,1151911521,1,121.78,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411832723,180193.00
09/27/2014 11:45,2,6.264,ACTIVE,216.67,364.89,60.006,1411832704,"274151322000087","019011112586793",25.13,69.00,0,332.13,381.73,159.4,151.9,0.597,257175.2,257175.2,730,0,0,0,L,1151911521,1,121.33,125.40,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411832724,180194.00
09/27/2014 11:45,2,6.328,ACTIVE,216.67,354.67,60.006,1411832704,"274151322000088","019011112586793",26.98,46.80,0,331.23,385.33,172.8,164.8,0.623,262964.5,262964.5,730,0,0,0,L,1151911521,1,121.78,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411832725,180195.00
09/27/2014 11:45,2,6.568,ACTIVE,216.45,352.57,60.012,1411832704,"274151322000095","019011112586793",27.61,51.00,0,331.53,387.44,183.6,175.3,0.676,280454.2,280454.2,732,0,0,0,L,1151911521,1,121.78,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411832726,180196.00
09/27/2014 11:45,2,4.250,ACTIVE,217.58,425.01,60.017,1411832704,"274151322000068","019011112586793",37.73,48.00,0,382.63,447.85,162.3,154.8,0.610,202405.4,202405.4,736,0,0,0,L,1151911521,1,122.01,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411832727,180197.00
09/27/2014 11:45,2,6.324,ACTIVE,216.67,364.59,60.006,1411832704,"274151322000054","019011112586793",27.19,51.50,0,328.82,385.93,174.0,166.0,0.641,268107.3,268107.3,731,0,0,0,L,1151911521,1,121.78,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411832728,180198.00
09/27/2014 12:00,1,6.310,ACTIVE,210.0,313.15,60.07,1411833604,"040051121000097","019011112586793",24.53,37,0.708,305.57,367.85,154.0,147.6,0.705,88106.3,88142.7,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411833606,180199.00
09/27/2014 12:00,1,6.301,ACTIVE,210.1,344.28,60.03,1411833604,"040051121000095","019011112586793",22.00,37,0.634,306.50,362.86,137.9,132.2,0.634,78648.199999988,78680.600000024,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411833608,180200.00
09/27/2014 12:00,1,4.076,ACTIVE,209.9,343.26,60.03,1411833604,"033051125000132","019011112586793",32.79,35,0.607,306.63,360.43,133.0,126.6,0.610,76841.699999988,76872.699999988,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411833609,180201.00
09/27/2014 12:00,1,4.024,ACTIVE,210.8,316.25,60.07,1411833604,"033051125000135","019011112586793",32.63,37,0.602,307.14,362.29,130.6,126.3,0.603,74284.999999964,74315.899999964,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411833610,180202.00
09/27/2014 12:00,1,5.835,ALERT,209.8,341.59,60.07,1411833604,"040051121000116","019011112586793",25.45,32,0.680,303.36,365.29,147.8,141.6,0.679,86723.400000035,86758.200000047,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1411833612,180203.00
09/27/2014 12:00,1,6.390,ACTIVE,210.2,316.15,60.07,1411833604,"040051121000068","019011112586793",22.08,35,0.644,305.27,364.35,140.4,134.6,0.649,79801.3,79834.5,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411833613,180204.00
09/27/2014 12:00,1,4.623,ACTIVE,209.3,364.26,60.07,1411833604,"033051125000118","019011112586793",37.95,36,0.807,301.65,373.91,174.6,167.5,0.799,98859.5,98900.7,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411833614,180205.00
09/27/2014 12:00,1,4.605,ACTIVE,210.3,362.05,60.07,1411833604,"033051125000150","019011112586793",37.98,36,0.805,302.58,377.45,174.0,168.0,0.794,97918.5,97959.800000012,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411833616,180206.00
09/27/2014 12:00,1,6.396,ACTIVE,211.0,326.55,60.07,1411833604,"040051121000185","019011112586793",24.12,38,0.705,305.71,369.41,153.5,147.7,0.700,88844.100000036,88880.300000024,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411833617,180207.00
09/27/2014 12:00,1,6.467,ACTIVE,210.8,350.22,60.07,1411833604,"040051121000195","019011112586793",24.22,37,0.712,303.88,369.39,155.8,148.6,0.710,86990.400000001,87027.000000001,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411833618,180208.00
09/27/2014 12:00,2,6.545,ACTIVE,216.90,360.69,60.049,1411833604,"274151322000083","019011112586793",26.58,51.00,0,331.23,385.33,176.4,168.4,0.698,270192.0,270192.0,732,0,0,0,L,1151911521,1,121.33,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411833619,180209.00
09/27/2014 12:00,2,6.928,ACTIVE,217.80,367.00,60.054,1411833604,"274151322000076","019011112586793",27.33,52.80,0,331.83,388.64,191.6,183.0,0.747,282984.3,282984.3,730,0,0,0,L,1151911521,1,122.01,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411833620,180210.00
09/27/2014 12:00,2,4.254,ACTIVE,217.35,430.72,60.054,1411833604,"274151322000094","019011112586793",38.19,51.00,0,382.33,444.54,166.0,158.3,0.645,204201.5,204201.5,736,0,0,0,L,1151911521,1,121.55,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411833621,180211.00
09/27/2014 12:00,2,6.527,ACTIVE,217.35,368.80,60.043,1411833604,"274151322000052","019011112586793",26.96,53.50,0,330.93,385.33,178.2,170.1,0.685,271501.0,271501.0,731,0,0,0,L,1151911521,1,121.33,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411833622,180212.00
09/27/2014 12:00,2,6.619,ACTIVE,217.58,360.99,60.049,1411833604,"274151322000085","019011112586793",27.10,47.50,0,331.83,386.53,181.4,173.1,0.689,270712.6,270712.6,734,0,0,0,L,1151911521,1,122.23,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411833623,180213.00
09/27/2014 12:00,2,6.553,ACTIVE,217.13,350.47,60.049,1411833604,"274151322000087","019011112586793",24.67,72.30,0,332.13,382.63,163.7,156.1,0.610,257213.6,257213.6,731,0,0,0,L,1151911521,1,121.78,125.17,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411833624,180214.00
09/27/2014 12:00,2,6.559,ACTIVE,216.90,373.01,60.043,1411833604,"274151322000088","019011112586793",26.72,49.00,0,331.53,385.63,177.3,169.3,0.667,263006.2,263006.2,731,0,0,0,L,1151911521,1,122.23,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411833625,180215.00
09/27/2014 12:00,2,6.877,ACTIVE,216.90,350.47,60.049,1411833604,"274151322000095","019011112586793",27.10,53.30,0,331.23,388.64,188.7,180.2,0.703,280498.6,280498.6,733,0,0,0,L,1151911521,1,121.78,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411833626,180216.00
09/27/2014 12:00,2,4.420,ACTIVE,218.26,411.48,60.054,1411833604,"274151322000068","019011112586793",37.37,49.30,0,384.13,445.45,167.8,160.1,0.641,202444.5,202444.5,737,0,0,0,L,1151911521,1,122.23,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411833627,180217.00
09/27/2014 12:00,2,6.584,ACTIVE,217.13,353.17,60.038,1411833604,"274151322000054","019011112586793",26.80,53.80,0,330.93,386.83,178.6,170.4,0.681,268149.3,268149.3,732,0,0,0,L,1151911521,1,121.78,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411833628,180218.00
09/27/2014 12:15,1,6.496,ACTIVE,211.2,361.03,60.03,1411834504,"040051121000097","019011112586793",24.26,38,0.716,305.28,371.19,156.8,150.5,0.713,88142.7,88179.8,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411834507,180219.00
09/27/2014 12:15,1,6.542,ACTIVE,211.3,361.02,60.00,1411834504,"040051121000095","019011112586793",21.62,38,0.641,305.36,366.81,140.7,135.0,0.641,78680.600000024,78713.900000036,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411834508,180220.00
09/27/2014 12:15,1,4.212,ACTIVE,211.2,357.27,60.03,1411834504,"033051125000132","019011112586793",32.35,37,0.614,307.28,363.22,135.6,129.1,0.618,76872.699999988,76904.400000036,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411834509,180221.00
09/27/2014 12:15,1,4.113,ACTIVE,211.9,351.71,60.00,1411834504,"033051125000135","019011112586793",32.48,38,0.609,306.81,364.88,132.9,128.4,0.609,74315.899999964,74347.599999964,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411834511,180222.00
09/27/2014 12:15,1,5.994,ACTIVE,210.7,315.23,60.03,1411834504,"040051121000116","019011112586793",25.32,34,0.689,305.34,368.06,151.0,144.1,0.689,86758.200000047,86793.700000047,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411834512,180223.00
09/27/2014 12:15,1,6.568,ACTIVE,210.8,319.41,60.00,1411834504,"040051121000068","019011112586793",21.85,37,0.652,305.73,365.68,142.8,136.9,0.651,79834.5,79868.3,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411834513,180224.00
09/27/2014 12:15,1,4.756,ACTIVE,211.1,327.29,60.03,1411834504,"033051125000118","019011112586793",37.72,38,0.817,304.01,377.14,178.5,171.5,0.807,98900.7,98943,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411834514,180225.00
09/27/2014 12:15,1,4.756,ACTIVE,211.6,315.68,60.00,1411834504,"033051125000150","019011112586793",37.52,38,0.818,303.22,376.64,177.6,172.3,0.802,97959.800000012,98002,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411834516,180226.00
09/27/2014 12:15,1,6.555,ACTIVE,211.6,330.43,60.00,1411834504,"040051121000185","019011112586793",24.02,39,0.719,307.01,370.11,156.7,151.3,0.710,88880.300000024,88917.500000012,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411834517,180227.00
09/27/2014 12:15,1,6.657,ACTIVE,210.8,324.46,60.00,1411834504,"040051121000195","019011112586793",24.03,39,0.725,306.21,371.63,159.2,152.2,0.721,87027.000000001,87064.400000001,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411834518,180228.00
09/27/2014 12:15,2,6.701,ACTIVE,217.58,368.80,59.996,1411834504,"274151322000083","019011112586793",26.48,52.80,0,331.23,390.14,179.7,171.5,0.712,270234.4,270234.4,733,0,0,0,L,1151911521,1,122.01,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411834519,180229.00
09/27/2014 12:15,2,7.086,ACTIVE,218.93,375.71,59.996,1411834504,"274151322000076","019011112586793",27.27,54.00,0,333.93,394.05,195.7,187.0,0.756,283030.5,283030.5,731,0,0,0,L,1151911521,1,122.68,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411834520,180230.00
09/27/2014 12:15,2,4.496,ACTIVE,218.03,417.49,59.990,1411834504,"274151322000094","019011112586793",37.19,52.80,0,377.82,440.04,169.8,161.9,0.663,204241.4,204241.4,737,0,0,0,L,1151911521,1,122.01,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411834521,180231.00
09/27/2014 12:15,2,6.715,ACTIVE,218.26,370.90,59.990,1411834504,"274151322000052","019011112586793",26.70,55.50,0,331.23,390.74,181.3,173.1,0.689,271543.8,271543.8,732,0,0,0,L,1151911521,1,121.78,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411834522,180232.00
09/27/2014 12:15,2,6.865,ACTIVE,218.26,373.01,59.990,1411834504,"274151322000085","019011112586793",26.58,49.30,0,331.53,391.64,184.8,176.4,0.694,270756.2,270756.2,735,0,0,0,L,1151911521,1,122.46,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411834523,180233.00
09/27/2014 12:15,2,6.711,ACTIVE,217.80,363.69,59.996,1411834504,"274151322000087","019011112586793",24.53,75.00,0,331.23,386.23,166.6,158.9,0.619,257253.0,257253.0,732,0,0,0,L,1151911521,1,122.46,125.62,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411834524,180234.00
09/27/2014 12:15,2,6.797,ACTIVE,218.03,367.90,59.996,1411834504,"274151322000088","019011112586793",26.28,50.00,0,330.63,389.84,180.8,172.6,0.676,263048.9,263048.9,732,0,0,0,L,1151911521,1,122.68,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411834525,180235.00
09/27/2014 12:15,2,7.121,ACTIVE,217.80,376.01,59.964,1411834504,"274151322000095","019011112586793",26.72,55.30,0,330.63,391.94,192.6,184.0,0.725,280544.0,280544.0,734,0,0,0,L,1151911521,1,122.68,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411834526,180236.00
09/27/2014 12:15,2,4.545,ACTIVE,218.93,420.80,59.990,1411834504,"274151322000068","019011112586793",37.00,51.80,0,380.52,443.94,170.5,162.7,0.645,202484.6,202484.6,738,0,0,0,L,1151911521,1,122.68,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411834527,180237.00
09/27/2014 12:15,2,6.748,ACTIVE,218.03,374.21,59.990,1411834504,"274151322000054","019011112586793",26.66,56.30,0,330.63,391.34,182.1,173.8,0.681,268192.2,268192.2,733,0,0,0,L,1151911521,1,122.46,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411834528,180238.00
09/27/2014 12:30,1,6.581,ACTIVE,211.1,321.77,60.00,1411835404,"040051121000097","019011112586793",24.48,39,0.734,306.96,371.06,160.3,154.0,0.725,88179.8,88217.8,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411835406,180239.00
09/27/2014 12:30,1,6.655,ACTIVE,210.8,331.12,60.00,1411835404,"040051121000095","019011112586793",21.63,39,0.657,306.93,365.65,143.2,137.6,0.651,78713.900000036,78747.900000036,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411835408,180240.00
09/27/2014 12:30,1,4.273,ACTIVE,210.6,315.62,60.00,1411835404,"033051125000132","019011112586793",32.60,37,0.628,308.10,363.84,138.6,131.9,0.632,76904.400000036,76936.900000036,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411835409,180241.00
09/27/2014 12:30,1,4.240,ACTIVE,211.3,317.30,60.00,1411835404,"033051125000135","019011112586793",32.25,39,0.625,309.42,364.93,136.1,130.9,0.627,74347.599999964,74379.899999964,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411835411,180242.00
09/27/2014 12:30,1,6.168,ACTIVE,210.3,329.15,60.00,1411835404,"040051121000116","019011112586793",25.18,35,0.710,306.09,368.61,154.5,148.2,0.709,86793.700000047,86830.100000023,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411835412,180243.00
09/27/2014 12:30,1,6.726,ACTIVE,210.8,360.27,60.03,1411835404,"040051121000068","019011112586793",21.82,38,0.668,307.76,368.35,146.0,140.1,0.669,79868.3,79902.8,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411835413,180244.00
09/27/2014 12:30,1,4.897,ACTIVE,210.6,373.42,60.00,1411835404,"033051125000118","019011112586793",37.49,38,0.839,304.97,377.19,182.7,175.3,0.823,98943,98986.3,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411835414,180245.00
09/27/2014 12:30,1,4.870,ACTIVE,210.5,370.38,60.00,1411835404,"033051125000150","019011112586793",37.60,39,0.840,304.65,377.44,182.2,175.9,0.824,98002,98045.5,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411835416,180246.00
09/27/2014 12:30,1,6.705,ACTIVE,211.1,312.89,60.00,1411835404,"040051121000185","019011112586793",24.07,40,0.738,306.97,371.00,160.6,155.0,0.729,88917.500000012,88955.500000012,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411835417,180247.00
09/27/2014 12:30,1,6.744,ACTIVE,210.4,314.12,60.00,1411835404,"040051121000195","019011112586793",24.21,40,0.742,306.69,370.81,162.5,155.3,0.732,87064.400000001,87102.600000001,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411835418,180248.00
09/27/2014 12:30,2,6.877,ACTIVE,217.58,357.38,59.990,1411835404,"274151322000083","019011112586793",26.30,55.00,0,330.63,387.14,183.1,174.8,0.720,270277.7,270277.7,734,0,0,0,L,1151911521,1,122.01,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411835419,180249.00
09/27/2014 12:30,2,7.273,ACTIVE,218.71,355.88,59.996,1411835404,"274151322000076","019011112586793",27.17,55.50,0,332.43,391.94,200.0,191.1,0.778,283077.8,283077.8,732,0,0,0,L,1151911521,1,122.46,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411835420,180250.00
09/27/2014 12:30,2,4.666,ACTIVE,217.80,397.66,59.996,1411835404,"274151322000094","019011112586793",36.68,54.50,0,376.31,438.83,174.2,166.2,0.672,204282.2,204282.2,738,0,0,0,L,1151911521,1,122.01,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411835421,180251.00
09/27/2014 12:30,2,6.846,ACTIVE,218.26,359.78,60.006,1411835404,"274151322000052","019011112586793",26.78,57.30,0,330.93,388.34,185.4,177.1,0.703,271587.6,271587.6,733,0,0,0,L,1151911521,1,121.78,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411835422,180252.00
09/27/2014 12:30,2,6.963,ACTIVE,218.03,358.58,59.996,1411835404,"274151322000085","019011112586793",26.80,50.20,0,331.53,388.64,189.1,180.5,0.720,270800.8,270800.8,736,0,0,0,L,1151911521,1,122.68,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411835423,180253.00
09/27/2014 12:30,2,6.848,ACTIVE,217.80,357.98,59.996,1411835404,"274151322000087","019011112586793",24.41,78.00,0,330.93,383.83,169.2,161.4,0.628,257293.0,257293.0,733,0,0,0,L,1151911521,1,121.78,125.62,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411835424,180254.00
09/27/2014 12:30,2,6.922,ACTIVE,218.03,360.08,59.996,1411835404,"274151322000088","019011112586793",26.30,51.50,0,330.03,387.14,184.1,175.7,0.689,263092.5,263092.5,733,0,0,0,L,1151911521,1,122.46,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411835425,180255.00
09/27/2014 12:30,2,7.221,ACTIVE,217.80,365.49,59.990,1411835404,"274151322000095","019011112586793",26.94,57.00,0,330.33,390.14,196.8,188.1,0.729,280590.6,280590.6,735,0,0,0,L,1151911521,1,122.23,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411835426,180256.00
09/27/2014 12:30,2,4.660,ACTIVE,218.71,409.68,59.985,1411835404,"274151322000068","019011112586793",36.90,52.00,0,379.32,445.45,174.1,166.1,0.654,202525.7,202525.7,739,0,0,0,L,1151911521,1,122.68,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411835427,180257.00
09/27/2014 12:30,2,7.002,ACTIVE,218.03,355.28,59.990,1411835404,"274151322000054","019011112586793",26.16,58.30,0,330.33,388.64,185.4,177.1,0.698,268236.1,268236.1,734,0,0,0,L,1151911521,1,122.23,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411835428,180258.00
09/27/2014 12:45,1,6.774,ACTIVE,211.3,315.00,60.03,1411836304,"040051121000097","019011112586793",24.17,40,0.748,306.64,372.03,162.9,156.9,0.737,88217.8,88256.5,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411836306,180259.00
09/27/2014 12:45,1,6.747,ACTIVE,210.3,326.73,60.03,1411836304,"040051121000095","019011112586793",21.63,40,0.666,306.90,366.98,145.2,139.5,0.656,78747.900000036,78782.5,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411836307,180260.00
09/27/2014 12:45,1,4.356,ACTIVE,210.3,357.60,60.03,1411836304,"033051125000132","019011112586793",32.41,38,0.638,307.90,364.57,140.5,133.7,0.636,76936.900000036,76969.9,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411836309,180261.00
09/27/2014 12:45,1,4.279,ACTIVE,210.9,318.75,60.03,1411836304,"033051125000135","019011112586793",32.41,39,0.634,308.92,364.61,138.0,133.1,0.630,74379.899999964,74412.999999964,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411836310,180262.00
09/27/2014 12:45,1,6.238,ACTIVE,210.2,358.25,60.03,1411836304,"040051121000116","019011112586793",25.23,36,0.719,305.61,368.71,156.6,150.4,0.715,86830.100000023,86867.200000047,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411836311,180263.00
09/27/2014 12:45,1,6.844,ACTIVE,210.8,358.84,60.03,1411836304,"040051121000068","019011112586793",21.71,38,0.679,306.95,367.85,147.8,142.0,0.680,79902.8,79938.1,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411836313,180264.00
09/27/2014 12:45,1,4.975,ACTIVE,210.1,369.27,60.03,1411836304,"033051125000118","019011112586793",37.42,39,0.851,304.37,378.49,185.2,177.3,0.836,98986.3,99030.2,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411836314,180265.00
09/27/2014 12:45,1,4.953,ACTIVE,210.8,371.10,60.03,1411836304,"033051125000150","019011112586793",37.45,39,0.851,304.49,378.20,184.6,178.1,0.837,98045.5,98089.600000024,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411836315,180266.00
09/27/2014 12:45,1,6.851,ACTIVE,211.3,340.15,60.03,1411836304,"040051121000185","019011112586793",23.85,40,0.745,306.82,372.09,162.6,156.5,0.738,88955.500000012,88994.399999988,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411836316,180267.00
09/27/2014 12:45,1,6.863,ACTIVE,210.1,354.76,60.00,1411836304,"040051121000195","019011112586793",24.13,41,0.751,305.95,371.91,164.8,156.7,0.747,87102.600000001,87141.600000001,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411836318,180268.00
09/27/2014 12:45,2,7.004,ACTIVE,217.80,376.92,60.022,1411836304,"274151322000083","019011112586793",26.20,57.00,0,330.63,387.74,185.8,177.4,0.734,270321.7,270321.7,735,0,0,0,L,1151911521,1,121.55,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411836319,180269.00
09/27/2014 12:45,2,7.426,ACTIVE,218.93,368.20,60.012,1411836304,"274151322000076","019011112586793",27.02,56.50,0,333.33,395.85,203.1,194.1,0.795,283125.9,283125.9,733,0,0,0,L,1151911521,1,122.23,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411836320,180270.00
09/27/2014 12:45,2,4.752,ACTIVE,218.26,403.07,60.012,1411836304,"274151322000094","019011112586793",36.82,54.80,0,373.91,438.23,178.1,169.9,0.689,204323.8,204323.8,739,0,0,0,L,1151911521,1,121.55,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411836321,180271.00
09/27/2014 12:45,2,6.953,ACTIVE,218.48,376.31,60.017,1411836304,"274151322000052","019011112586793",26.76,58.30,0,330.63,388.94,188.2,179.8,0.720,271632.3,271632.3,734,0,0,0,L,1151911521,1,121.55,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411836321,180272.00
09/27/2014 12:45,2,7.197,ACTIVE,218.26,360.38,60.017,1411836304,"274151322000085","019011112586793",26.42,51.80,0,331.23,389.54,192.5,183.9,0.716,270846.3,270846.3,737,0,0,0,L,1151911521,1,122.46,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411836322,180273.00
09/27/2014 12:45,2,7.059,ACTIVE,218.03,352.87,60.012,1411836304,"274151322000087","019011112586793",24.03,81.50,0,330.93,384.43,171.8,163.9,0.636,257333.6,257333.6,734,0,0,0,L,1151911521,1,122.23,125.85,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411836323,180274.00
09/27/2014 12:45,2,6.947,ACTIVE,218.03,357.68,60.017,1411836304,"274151322000088","019011112586793",26.60,51.50,0,330.33,388.04,187.2,178.7,0.707,263136.8,263136.8,734,0,0,0,L,1151911521,1,122.68,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411836324,180275.00
09/27/2014 12:45,2,7.410,ACTIVE,218.03,375.41,60.017,1411836304,"274151322000095","019011112586793",26.58,58.50,0,330.63,391.04,199.4,190.6,0.738,280637.9,280637.9,736,0,0,0,L,1151911521,1,122.23,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411836325,180276.00
09/27/2014 12:45,2,4.736,ACTIVE,218.93,414.19,60.017,1411836304,"274151322000068","019011112586793",36.80,53.00,0,379.32,443.04,176.8,168.7,0.667,202567.6,202567.6,740,0,0,0,L,1151911521,1,122.68,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411836326,180277.00
09/27/2014 12:45,2,7.070,ACTIVE,218.03,352.57,60.012,1411836304,"274151322000054","019011112586793",26.46,59.00,0,330.03,389.24,189.4,180.9,0.716,268280.8,268280.8,735,0,0,0,L,1151911521,1,122.23,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411836327,180278.00
09/27/2014 13:00,1,6.837,ACTIVE,211.1,364.42,60.03,1411837205,"040051121000097","019011112586793",24.01,41,0.749,305.65,373.49,163.3,156.7,0.740,88256.5,88295.5,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411837208,180279.00
09/27/2014 13:00,1,6.900,ACTIVE,210.7,357.86,60.03,1411837205,"040051121000095","019011112586793",21.27,41,0.669,307.29,366.47,146.0,140.2,0.661,78782.5,78817.199999988,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411837209,180280.00
09/27/2014 13:00,1,4.375,ACTIVE,210.5,323.60,60.03,1411837205,"033051125000132","019011112586793",32.40,39,0.641,307.80,366.14,141.0,134.1,0.646,76969.9,77003.3,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411837210,180281.00
09/27/2014 13:00,1,4.359,ACTIVE,210.8,323.23,60.03,1411837205,"033051125000135","019011112586793",31.91,41,0.636,308.61,364.88,138.4,133.4,0.631,74412.999999964,74446.099999964,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411837211,180282.00
09/27/2014 13:00,1,6.239,ACTIVE,209.8,335.37,60.03,1411837205,"040051121000116","019011112586793",24.96,37,0.712,305.83,369.70,154.9,148.0,0.707,86867.200000047,86904.400000035,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411837213,180283.00
09/27/2014 13:00,1,6.960,ACTIVE,211.2,320.59,60.03,1411837205,"040051121000068","019011112586793",21.47,40,0.680,306.83,368.03,148.7,142.8,0.679,79938.1,79973.4,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411837214,180284.00
09/27/2014 13:00,1,5.063,ACTIVE,210.6,372.22,60.03,1411837205,"033051125000118","019011112586793",37.09,40,0.859,301.69,378.06,186.8,179.5,0.841,99030.2,99074.8,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411837216,180285.00
09/27/2014 13:00,1,5.004,ACTIVE,210.6,373.60,60.03,1411837205,"033051125000150","019011112586793",37.30,41,0.859,303.80,378.24,185.7,179.5,0.845,98089.600000024,98134.100000024,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411837217,180286.00
09/27/2014 13:00,1,6.920,ACTIVE,211.2,357.54,60.03,1411837205,"040051121000185","019011112586793",23.74,42,0.750,307.31,372.66,163.5,157.4,0.743,88994.399999988,89033.500000012,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411837218,180287.00
09/27/2014 13:00,1,7.052,ACTIVE,210.6,341.98,60.03,1411837205,"040051121000195","019011112586793",23.65,42,0.758,305.39,372.46,166.0,158.5,0.750,87141.600000001,87180.900000001,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411837219,180288.00
09/27/2014 13:00,2,7.141,ACTIVE,217.58,369.10,60.022,1411837205,"274151322000083","019011112586793",25.96,59.00,0,330.03,388.04,187.5,179.1,0.738,270366.2,270366.2,736,0,0,0,L,1151911521,1,121.55,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411837220,180289.00
09/27/2014 13:00,2,7.455,ACTIVE,219.16,376.92,60.017,1411837205,"274151322000076","019011112586793",27.08,58.80,0,331.83,396.15,204.6,195.5,0.800,283174.6,283174.6,734,0,0,0,L,1151911521,1,122.23,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411837221,180290.00
09/27/2014 13:00,2,4.789,ACTIVE,218.03,415.69,60.017,1411837205,"274151322000094","019011112586793",36.56,57.30,0,372.71,437.63,177.7,169.6,0.694,204366.0,204366.0,740,0,0,0,L,1151911521,1,121.55,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411837222,180291.00
09/27/2014 13:00,2,7.150,ACTIVE,218.03,374.81,60.022,1411837205,"274151322000052","019011112586793",26.22,60.50,0,330.93,392.25,189.7,181.1,0.725,271677.3,271677.3,735,0,0,0,L,1151911521,1,121.78,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411837224,180292.00
09/27/2014 13:00,2,7.166,ACTIVE,218.03,376.01,60.043,1411837205,"274151322000085","019011112586793",26.54,52.80,0,330.03,389.84,192.2,183.6,0.729,270892.2,270892.2,738,0,0,0,L,1151911521,1,122.23,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411837225,180293.00
09/27/2014 13:00,2,7.084,ACTIVE,218.03,363.99,60.012,1411837205,"274151322000087","019011112586793",23.93,84.50,0,330.93,384.73,171.8,163.9,0.636,257374.6,257374.6,735,0,0,0,L,1151911521,1,122.01,125.85,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411837225,180294.00
09/27/2014 13:00,2,7.184,ACTIVE,217.80,370.30,60.006,1411837205,"274151322000088","019011112586793",25.76,54.00,0,330.03,388.04,187.4,179.0,0.698,263181.6,263181.6,735,0,0,0,L,1151911521,1,122.46,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411837226,180295.00
09/27/2014 13:00,2,7.566,ACTIVE,218.03,372.41,60.033,1411837205,"274151322000095","019011112586793",26.30,60.50,0,330.03,391.34,201.3,192.4,0.747,280685.8,280685.8,737,0,0,0,L,1151911521,1,122.23,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411837227,180296.00
09/27/2014 13:00,2,4.734,ACTIVE,218.93,417.19,60.017,1411837205,"274151322000068","019011112586793",37.00,53.80,0,375.41,443.34,177.4,169.3,0.663,202610.1,202610.1,741,0,0,0,L,1151911521,1,122.46,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411837228,180297.00
09/27/2014 13:00,2,7.139,ACTIVE,218.03,372.71,60.022,1411837205,"274151322000054","019011112586793",26.06,60.30,0,329.73,389.24,188.2,179.7,0.712,268325.9,268325.9,736,0,0,0,L,1151911521,1,122.23,125.62,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411837229,180298.00
09/27/2014 13:15,1,6.853,ACTIVE,210.8,346.99,60.03,1411838104,"040051121000097","019011112586793",23.95,42,0.748,306.87,371.93,163.3,156.4,0.742,88295.5,88334.7,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411838107,180299.00
09/27/2014 13:15,1,6.921,ACTIVE,210.3,332.50,60.03,1411838104,"040051121000095","019011112586793",21.18,43,0.668,306.93,366.69,145.8,139.6,0.667,78817.199999988,78852.199999988,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411838108,180300.00
09/27/2014 13:15,1,4.406,ACTIVE,210.5,317.29,60.03,1411838104,"033051125000132","019011112586793",32.14,40,0.641,308.56,364.78,140.9,134.2,0.643,77003.3,77036.8,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411838109,180301.00
09/27/2014 13:15,1,4.355,ACTIVE,210.7,318.93,60.03,1411838104,"033051125000135","019011112586793",31.87,42,0.635,308.89,366.12,138.1,133.1,0.634,74446.099999964,74479.499999964,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411838110,180302.00
09/27/2014 13:15,1,6.254,ACTIVE,210.2,356.42,60.03,1411838104,"040051121000116","019011112586793",24.91,37,0.710,306.06,369.19,155.0,148.4,0.705,86904.400000035,86941.400000035,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411838112,180303.00
09/27/2014 13:15,1,6.999,ACTIVE,211.0,358.48,60.03,1411838104,"040051121000068","019011112586793",21.27,41,0.676,304.28,367.83,148.1,142.0,0.674,79973.4,80008.9,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411838113,180304.00
09/27/2014 13:15,1,5.070,ACTIVE,210.8,373.63,60.03,1411838104,"033051125000118","019011112586793",37.06,41,0.856,304.10,378.65,186.9,179.0,0.842,99074.8,99119.5,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411838114,180305.00
09/27/2014 13:15,1,5.026,ACTIVE,211.2,316.38,60.03,1411838104,"033051125000150","019011112586793",37.18,42,0.855,303.03,378.75,186.0,179.4,0.838,98134.100000024,98179,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411838115,180306.00
09/27/2014 13:15,1,6.974,ACTIVE,211.0,366.17,60.03,1411838104,"040051121000185","019011112586793",23.60,43,0.751,306.90,372.38,163.7,157.6,0.743,89033.500000012,89072.800000024,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411838117,180307.00
09/27/2014 13:15,1,7.055,ACTIVE,210.5,368.24,60.03,1411838104,"040051121000195","019011112586793",23.65,43,0.759,305.22,372.28,166.0,158.9,0.754,87180.900000001,87220.300000001,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411838118,180308.00
09/27/2014 13:15,2,7.072,ACTIVE,217.58,351.97,60.049,1411838104,"274151322000083","019011112586793",26.14,59.00,0,330.03,388.34,187.2,178.7,0.747,270411.0,270411.0,737,0,0,0,L,1151911521,1,121.55,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411838119,180309.00
09/27/2014 13:15,2,7.572,ACTIVE,218.93,355.28,60.006,1411838104,"274151322000076","019011112586793",26.48,59.50,0,332.13,395.55,203.0,194.0,0.791,283223.3,283223.3,735,0,0,0,L,1151911521,1,122.46,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411838120,180310.00
09/27/2014 13:15,2,4.824,ACTIVE,217.80,409.08,60.006,1411838104,"274151322000094","019011112586793",36.10,58.30,0,373.61,436.73,176.7,168.6,0.689,204408.2,204408.2,741,0,0,0,L,1151911521,1,121.55,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411838121,180311.00
09/27/2014 13:15,2,7.172,ACTIVE,217.58,358.58,60.012,1411838104,"274151322000052","019011112586793",25.90,62.00,0,330.93,389.84,187.9,179.5,0.720,271722.5,271722.5,736,0,0,0,L,1151911521,1,121.55,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411838122,180312.00
