ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2014 13:15,2,7.213,ACTIVE,218.03,354.37,60.006,1411838104,"274151322000085","019011112586793",26.24,55.00,0,331.53,389.54,191.5,182.9,0.729,270938.0,270938.0,739,0,0,0,L,1151911521,1,122.46,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411838123,180313.00
09/27/2014 13:15,2,7.115,ACTIVE,217.58,353.17,60.033,1411838104,"274151322000087","019011112586793",23.80,86.50,0,330.63,384.13,171.3,163.5,0.636,257415.5,257415.5,736,0,0,0,L,1151911521,1,122.01,125.62,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411838124,180314.00
09/27/2014 13:15,2,7.164,ACTIVE,217.58,354.97,60.006,1411838104,"274151322000088","019011112586793",25.72,55.00,0,329.73,388.34,186.5,178.1,0.703,263226.3,263226.3,736,0,0,0,L,1151911521,1,122.46,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411838125,180315.00
09/27/2014 13:15,2,7.463,ACTIVE,217.35,352.57,60.049,1411838104,"274151322000095","019011112586793",26.56,62.00,0,330.03,391.34,200.6,191.7,0.756,280733.9,280733.9,738,0,0,0,L,1151911521,1,122.01,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411838126,180316.00
09/27/2014 13:15,2,4.744,ACTIVE,218.48,415.39,60.028,1411838104,"274151322000068","019011112586793",36.98,55.50,0,373.31,440.04,177.3,169.3,0.672,202652.5,202652.5,742,0,0,0,L,1151911521,1,122.46,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411838127,180317.00
09/27/2014 13:15,2,7.158,ACTIVE,217.58,358.88,60.033,1411838104,"274151322000054","019011112586793",25.92,62.00,0,329.73,389.84,188.0,179.5,0.712,268370.9,268370.9,737,0,0,0,L,1151911521,1,122.23,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411838128,180318.00
09/27/2014 13:30,1,6.905,ACTIVE,210.8,365.20,60.03,1411839005,"040051121000097","019011112586793",23.87,43,0.754,306.02,373.17,164.0,157.9,0.742,88334.7,88374.1,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411839008,180319.00
09/27/2014 13:30,1,6.885,ACTIVE,210.3,315.86,60.03,1411839005,"040051121000095","019011112586793",21.32,43,0.670,305.07,367.02,146.1,139.9,0.662,78852.199999988,78887.300000012,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411839009,180320.00
09/27/2014 13:30,1,4.424,ACTIVE,210.1,322.39,60.00,1411839005,"033051125000132","019011112586793",32.10,40,0.641,307.52,364.88,141.3,133.9,0.649,77036.8,77070.4,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411839010,180321.00
09/27/2014 13:30,1,4.397,ACTIVE,210.7,345.54,60.03,1411839005,"033051125000135","019011112586793",31.67,43,0.638,307.44,365.02,138.5,133.6,0.637,74479.499999964,74512.999999964,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411839011,180322.00
09/27/2014 13:30,1,6.289,ACTIVE,209.4,362.27,60.03,1411839005,"040051121000116","019011112586793",24.88,38,0.715,302.83,370.14,155.7,148.8,0.711,86941.400000035,86978.700000047,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411839013,180323.00
09/27/2014 13:30,1,6.959,ACTIVE,210.0,335.95,60.03,1411839005,"040051121000068","019011112586793",21.46,41,0.682,306.10,367.69,148.6,142.3,0.681,80008.9,80044.4,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411839014,180324.00
09/27/2014 13:30,1,5.082,ACTIVE,210.5,319.28,60.03,1411839005,"033051125000118","019011112586793",37.03,42,0.861,303.66,379.24,187.2,179.8,0.845,99119.5,99164.6,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411839016,180325.00
09/27/2014 13:30,1,4.998,ACTIVE,210.3,318.21,60.00,1411839005,"033051125000150","019011112586793",37.51,42,0.863,303.85,379.51,186.5,179.8,0.837,98179,98224,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411839017,180326.00
09/27/2014 13:30,1,7.016,ACTIVE,210.8,365.89,60.00,1411839005,"040051121000185","019011112586793",23.50,43,0.753,306.40,373.04,164.0,157.9,0.745,89072.800000024,89112.300000024,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411839018,180327.00
09/27/2014 13:30,1,7.038,ACTIVE,209.9,336.55,60.00,1411839005,"040051121000195","019011112586793",23.76,43,0.760,305.42,372.40,166.4,158.5,0.752,87220.300000001,87260.000000001,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411839019,180328.00
09/27/2014 13:30,2,7.105,ACTIVE,217.13,351.97,60.001,1411839005,"274151322000083","019011112586793",26.14,60.00,0,330.33,388.64,188.1,179.6,0.747,270456.0,270456.0,738,0,0,0,L,1151911521,1,121.78,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411839020,180329.00
09/27/2014 13:30,2,7.529,ACTIVE,218.26,360.99,60.001,1411839005,"274151322000076","019011112586793",26.74,61.00,0,331.53,396.45,203.8,194.7,0.795,283272.1,283272.1,736,0,0,0,L,1151911521,1,122.23,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411839021,180330.00
09/27/2014 13:30,2,4.885,ACTIVE,217.58,406.07,60.001,1411839005,"274151322000094","019011112586793",35.84,58.80,0,370.90,436.43,177.8,169.7,0.689,204450.6,204450.6,742,0,0,0,L,1151911521,1,121.55,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411839022,180331.00
09/27/2014 13:30,2,7.129,ACTIVE,217.58,363.09,60.006,1411839005,"274151322000052","019011112586793",26.20,63.00,0,330.93,389.84,189.1,180.6,0.716,271767.7,271767.7,737,0,0,0,L,1151911521,1,121.33,125.62,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411839023,180332.00
09/27/2014 13:30,2,7.262,ACTIVE,217.58,352.57,59.996,1411839005,"274151322000085","019011112586793",26.14,55.80,0,330.33,390.44,192.2,183.6,0.729,270984.0,270984.0,740,0,0,0,L,1151911521,1,122.46,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411839024,180333.00
09/27/2014 13:30,2,7.172,ACTIVE,217.13,349.56,60.006,1411839005,"274151322000087","019011112586793",23.64,89.00,0,330.93,384.43,171.7,163.8,0.650,257456.7,257456.7,737,0,0,0,L,1151911521,1,121.78,125.17,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411839025,180334.00
09/27/2014 13:30,2,7.158,ACTIVE,217.35,364.59,60.006,1411839005,"274151322000088","019011112586793",25.86,56.80,0,330.63,388.34,187.3,178.9,0.707,263271.1,263271.1,737,0,0,0,L,1151911521,1,122.46,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411839026,180335.00
09/27/2014 13:30,2,7.531,ACTIVE,216.90,355.28,60.001,1411839005,"274151322000095","019011112586793",26.36,62.80,0,329.73,391.64,201.0,192.1,0.760,280782.1,280782.1,739,0,0,0,L,1151911521,1,122.01,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411839027,180336.00
09/27/2014 13:30,2,4.795,ACTIVE,218.26,417.19,60.006,1411839005,"274151322000068","019011112586793",37.00,56.00,0,373.91,442.74,179.3,171.2,0.676,202695.2,202695.2,743,0,0,0,L,1151911521,1,122.46,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411839028,180337.00
09/27/2014 13:30,2,7.146,ACTIVE,217.35,351.07,59.996,1411839005,"274151322000054","019011112586793",26.08,62.80,0,330.03,389.54,188.6,180.1,0.720,268415.9,268415.9,738,0,0,0,L,1151911521,1,122.01,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411839029,180338.00
09/27/2014 13:45,1,6.878,ACTIVE,211.2,362.71,60.00,1411839904,"040051121000097","019011112586793",23.87,43,0.750,304.23,372.75,163.4,157.6,0.741,88374.1,88413,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411839906,180339.00
09/27/2014 13:45,1,6.919,ACTIVE,210.3,350.45,60.00,1411839904,"040051121000095","019011112586793",21.12,44,0.666,306.04,367.03,145.4,139.1,0.659,78887.300000012,78922,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411839907,180340.00
09/27/2014 13:45,1,4.445,ACTIVE,210.4,336.54,60.00,1411839904,"033051125000132","019011112586793",31.78,41,0.640,307.32,365.59,140.5,133.9,0.636,77070.4,77103.5,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411839909,180341.00
09/27/2014 13:45,1,4.382,ACTIVE,210.9,313.33,60.00,1411839904,"033051125000135","019011112586793",31.67,43,0.635,307.25,366.03,138.1,133.5,0.635,74512.999999964,74545.999999964,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411839910,180342.00
09/27/2014 13:45,1,6.289,ACTIVE,209.8,348.79,60.00,1411839904,"040051121000116","019011112586793",24.80,38,0.710,305.57,368.53,155.2,148.2,0.706,86978.700000047,87015.600000023,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411839911,180343.00
09/27/2014 13:45,1,6.984,ACTIVE,210.7,361.62,60.00,1411839904,"040051121000068","019011112586793",21.27,42,0.676,306.83,367.56,147.8,141.6,0.676,80044.4,80079.6,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411839913,180344.00
09/27/2014 13:45,1,5.065,ACTIVE,210.5,346.29,60.00,1411839904,"033051125000118","019011112586793",37.06,43,0.856,304.30,381.90,186.8,178.8,0.840,99164.6,99208.9,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411839914,180345.00
09/27/2014 13:45,1,5.049,ACTIVE,211.2,328.19,60.00,1411839904,"033051125000150","019011112586793",37.03,43,0.857,304.76,378.75,186.0,179.5,0.830,98224,98268.600000024,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411839915,180346.00
09/27/2014 13:45,1,7.008,ACTIVE,211.2,317.74,60.00,1411839904,"040051121000185","019011112586793",23.43,44,0.748,307.58,372.08,163.3,157.2,0.741,89112.300000024,89151.399999988,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411839916,180347.00
09/27/2014 13:45,1,7.053,ALERT,210.2,349.11,60.00,1411839904,"040051121000195","019011112586793",23.58,44,0.754,305.40,372.27,165.5,157.6,0.745,87260.000000001,87299.200000001,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1411839918,180348.00
09/27/2014 13:45,2,7.189,ACTIVE,216.67,362.19,59.959,1411839904,"274151322000083","019011112586793",25.74,61.30,0,330.03,388.64,187.3,178.9,0.747,270500.6,270500.6,739,0,0,0,L,1151911521,1,121.55,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411839919,180349.00
09/27/2014 13:45,2,7.482,ACTIVE,218.03,352.87,59.985,1411839904,"274151322000076","019011112586793",26.78,61.70,0,331.83,392.25,203.0,194.0,0.791,283320.4,283320.4,737,0,0,0,L,1151911521,1,122.01,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411839920,180350.00
09/27/2014 13:45,2,4.852,ACTIVE,217.13,387.44,59.980,1411839904,"274151322000094","019011112586793",36.08,59.50,0,369.10,437.63,177.1,169.0,0.672,204492.5,204492.5,743,0,0,0,L,1151911521,1,121.55,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411839921,180351.00
09/27/2014 13:45,2,7.150,ACTIVE,216.90,357.38,59.980,1411839904,"274151322000052","019011112586793",25.98,62.80,0,330.63,388.94,188.0,179.6,0.716,271812.4,271812.4,738,0,0,0,L,1151911521,1,121.33,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411839922,180352.00
09/27/2014 13:45,2,7.283,ACTIVE,217.35,364.59,59.953,1411839904,"274151322000085","019011112586793",25.98,56.80,0,330.63,389.54,191.5,182.9,0.729,271029.5,271029.5,741,0,0,0,L,1151911521,1,122.23,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411839924,180353.00
09/27/2014 13:45,2,7.184,ACTIVE,216.67,355.28,59.980,1411839904,"274151322000087","019011112586793",23.56,91.00,0,330.33,386.23,171.3,163.4,0.636,257497.3,257497.3,738,0,0,0,L,1151911521,1,121.78,124.94,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411839925,180354.00
09/27/2014 13:45,2,7.141,ACTIVE,217.13,349.26,59.980,1411839904,"274151322000088","019011112586793",25.82,57.70,0,329.73,388.34,186.6,178.1,0.681,263315.5,263315.5,738,0,0,0,L,1151911521,1,122.23,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411839926,180355.00
09/27/2014 13:45,2,7.602,ACTIVE,216.67,353.77,59.980,1411839904,"274151322000095","019011112586793",26.02,63.70,0,330.03,391.04,200.5,191.6,0.773,280829.8,280829.8,740,0,0,0,L,1151911521,1,122.01,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411839927,180356.00
09/27/2014 13:45,2,4.756,ACTIVE,218.03,400.06,59.975,1411839904,"274151322000068","019011112586793",36.86,57.70,0,372.71,437.93,177.5,169.4,0.672,202737.3,202737.3,744,0,0,0,L,1151911521,1,122.23,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411839928,180357.00
09/27/2014 13:45,2,7.199,ACTIVE,217.13,353.77,59.980,1411839904,"274151322000054","019011112586793",25.72,64.50,0,330.03,389.24,187.5,179.0,0.712,268460.6,268460.6,739,0,0,0,L,1151911521,1,122.01,125.17,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411839929,180358.00
09/27/2014 14:00,1,7.663,ACTIVE,212.0,324.94,60.00,1411840804,"040051121000097","019011112586793",23.18,45,0.805,307.01,377.26,176.8,169.6,0.793,88413,88452.7,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411840806,180359.00
09/27/2014 14:00,1,7.633,ACTIVE,211.6,336.85,60.03,1411840804,"040051121000095","019011112586793",20.64,46,0.716,306.92,370.47,156.7,150.5,0.706,78922,78957.199999988,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411840807,180360.00
09/27/2014 14:00,1,4.920,ACTIVE,211.2,330.01,60.00,1411840804,"033051125000132","019011112586793",31.17,43,0.691,307.34,368.42,152.6,145.0,0.688,77103.5,77137.2,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411840809,180361.00
09/27/2014 14:00,1,4.837,ACTIVE,212.2,365.78,60.00,1411840804,"033051125000135","019011112586793",31.02,45,0.684,308.53,369.35,149.3,144.3,0.678,74545.999999964,74579.699999964,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411840810,180362.00
09/27/2014 14:00,1,7.593,ACTIVE,210.7,344.30,60.03,1411840804,"040051121000116","019011112586793",23.22,41,0.803,305.94,375.03,175.5,167.6,0.785,87015.600000023,87053.400000035,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411840811,180363.00
09/27/2014 14:00,1,7.688,ACTIVE,211.6,344.40,60.00,1411840804,"040051121000068","019011112586793",20.83,44,0.726,307.09,372.81,159.3,152.9,0.721,80079.6,80115.1,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411840813,180364.00
09/27/2014 14:00,1,5.570,ACTIVE,211.7,368.91,60.03,1411840804,"033051125000118","019011112586793",36.66,44,0.927,303.73,385.73,203.2,194.9,0.906,99208.9,99254.3,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411840814,180365.00
09/27/2014 14:00,1,5.531,ACTIVE,211.7,366.07,60.00,1411840804,"033051125000150","019011112586793",36.72,45,0.927,304.25,384.53,202.1,194.5,0.905,98268.600000024,98313.900000036,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411840815,180366.00
09/27/2014 14:00,1,7.711,ACTIVE,211.9,324.12,60.03,1411840804,"040051121000185","019011112586793",23.07,46,0.809,307.32,376.89,177.0,170.5,0.797,89151.399999988,89191.000000012,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411840817,180367.00
09/27/2014 14:00,1,7.881,ACTIVE,211.1,342.85,60.03,1411840804,"040051121000195","019011112586793",23.00,46,0.821,305.55,376.54,180.4,171.8,0.806,87299.200000001,87339.200000001,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411840818,180368.00
09/27/2014 14:00,2,7.852,ACTIVE,217.58,370.30,60.001,1411840804,"274151322000083","019011112586793",25.62,63.70,0,329.73,391.64,203.6,194.6,0.804,270546.0,270546.0,740,0,0,0,L,1151911521,1,122.23,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411840819,180369.00
09/27/2014 14:00,2,8.271,ACTIVE,218.71,360.38,60.001,1411840804,"274151322000076","019011112586793",26.18,64.30,0,331.23,395.85,219.2,209.6,0.857,283369.5,283369.5,738,0,0,0,L,1151911521,1,122.46,126.07,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411840820,180370.00
09/27/2014 14:00,2,5.238,ACTIVE,218.48,395.55,60.006,1411840804,"274151322000094","019011112586793",36.32,60.80,0,367.00,436.13,193.2,184.6,0.751,204535.4,204535.4,744,0,0,0,L,1151911521,1,122.23,126.07,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411840821,180371.00
09/27/2014 14:00,2,7.902,ACTIVE,218.03,365.80,60.001,1411840804,"274151322000052","019011112586793",25.49,65.70,0,328.82,392.25,204.0,195.0,0.787,271858.0,271858.0,739,0,0,0,L,1151911521,1,122.01,125.85,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411840822,180372.00
09/27/2014 14:00,2,7.969,ACTIVE,218.26,363.99,59.996,1411840804,"274151322000085","019011112586793",25.68,58.30,0,330.63,393.15,207.1,198.0,0.787,271075.8,271075.8,742,0,0,0,L,1151911521,1,123.14,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411840823,180373.00
09/27/2014 14:00,2,7.793,ACTIVE,217.80,351.67,59.996,1411840804,"274151322000087","019011112586793",23.34,92.00,0,329.43,386.83,184.0,175.7,0.689,257538.7,257538.7,739,0,0,0,L,1151911521,1,122.46,125.40,0000,83,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411840823,180374.00
09/27/2014 14:00,2,7.834,ACTIVE,218.03,367.30,60.001,1411840804,"274151322000088","019011112586793",25.45,59.30,0,330.33,391.04,201.7,192.8,0.760,263360.5,263360.5,739,0,0,0,L,1151911521,1,122.68,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411840824,180375.00
09/27/2014 14:00,2,8.328,ACTIVE,218.03,353.47,60.001,1411840804,"274151322000095","019011112586793",25.82,66.70,0,329.73,394.95,217.7,208.2,0.813,280878.4,280878.4,741,0,0,0,L,1151911521,1,122.68,125.40,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411840825,180376.00
09/27/2014 14:00,2,5.273,ACTIVE,218.93,397.05,60.017,1411840804,"274151322000068","019011112586793",36.20,59.30,0,367.60,437.03,193.7,185.1,0.729,202780.3,202780.3,745,0,0,0,L,1151911521,1,122.91,126.07,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411840826,180377.00
09/27/2014 14:00,2,7.881,ACTIVE,218.03,355.58,60.001,1411840804,"274151322000054","019011112586793",25.45,66.00,0,329.43,393.15,202.8,193.9,0.769,268505.9,268505.9,740,0,0,0,L,1151911521,1,122.46,125.40,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411840827,180378.00
09/27/2014 14:15,1,7.546,ACTIVE,212.5,368.50,60.00,1411841704,"040051121000097","019011112586793",24.49,43,0.836,289.15,451.37,183.9,177.0,0.823,88452.7,88479.2,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411841706,180379.00
09/27/2014 14:15,1,7.603,ACTIVE,211.4,366.27,60.00,1411841704,"040051121000095","019011112586793",21.58,44,0.745,286.33,446.60,163.2,156.7,0.732,78957.199999988,78980.699999988,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411841708,180380.00
09/27/2014 14:15,1,4.880,ACTIVE,211.3,359.78,60.00,1411841704,"033051125000132","019011112586793",32.54,42,0.717,289.25,448.91,158.0,151.1,0.714,77137.2,77159.8,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411841709,180381.00
09/27/2014 14:15,1,4.770,ACTIVE,212.2,356.60,60.00,1411841704,"033051125000135","019011112586793",32.57,43,0.708,291.19,450.23,154.5,149.7,0.698,74579.699999964,74602.099999964,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411841710,180382.00
09/27/2014 14:15,1,7.545,ACTIVE,210.8,365.11,60.00,1411841704,"040051121000116","019011112586793",24.24,39,0.833,287.12,448.26,182.0,174.1,0.817,87053.400000035,87079.800000011,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411841711,180383.00
09/27/2014 14:15,1,7.616,ACTIVE,211.9,369.31,60.00,1411841704,"040051121000068","019011112586793",21.88,43,0.754,288.58,449.33,165.8,158.9,0.746,80115.1,80139.1,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411841713,180384.00
09/27/2014 14:15,1,5.129,ACTIVE,211.2,369.86,60.00,1411841704,"033051125000118","019011112586793",39.82,43,0.929,288.26,447.93,203.2,194.3,0.906,99254.3,99283.2,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411841714,180385.00
09/27/2014 14:15,1,5.679,ACTIVE,211.1,341.94,60.00,1411841704,"033051125000150","019011112586793",35.91,43,0.930,290.30,450.25,202.9,194.7,0.909,98313.900000036,98343,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411841715,180386.00
09/27/2014 14:15,1,7.591,ACTIVE,211.6,334.48,60.00,1411841704,"040051121000185","019011112586793",24.15,44,0.835,290.44,449.91,182.4,176.1,0.816,89191.000000012,89217.500000012,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411841716,180387.00
09/27/2014 14:15,1,7.772,ACTIVE,211.0,339.04,60.00,1411841704,"040051121000195","019011112586793",23.97,44,0.843,287.27,449.51,185.4,176.6,0.831,87339.200000001,87365.700000001,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411841718,180388.00
09/27/2014 14:15,2,7.805,ACTIVE,218.03,372.41,59.996,1411841704,"274151322000083","019011112586793",26.66,60.00,0,327.92,395.85,210.6,201.3,0.826,270576.7,270576.7,741,0,0,0,L,1151911521,1,122.01,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411841719,180389.00
09/27/2014 14:15,2,8.312,ACTIVE,218.93,378.12,59.975,1411841704,"274151322000076","019011112586793",26.98,60.50,0,328.82,403.97,226.8,217.0,0.888,283402.5,283402.5,739,0,0,0,L,1151911521,1,122.23,126.30,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411841720,180390.00
09/27/2014 14:15,2,5.283,ACTIVE,218.48,408.18,59.985,1411841704,"274151322000094","019011112586793",37.03,58.80,0,333.03,449.05,198.2,189.4,0.765,204563.9,204563.9,745,0,0,0,L,1151911521,1,122.23,126.07,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411841721,180391.00
09/27/2014 14:15,2,7.791,ACTIVE,218.71,371.21,59.985,1411841704,"274151322000052","019011112586793",26.74,62.30,0,328.22,399.46,210.9,201.7,0.804,271888.7,271888.7,740,0,0,0,L,1151911521,1,122.01,125.85,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411841722,180392.00
09/27/2014 14:15,2,7.850,ACTIVE,218.71,379.92,59.985,1411841704,"274151322000085","019011112586793",26.92,55.80,0,329.13,397.66,213.8,204.5,0.800,271106.8,271106.8,743,0,0,0,L,1151911521,1,122.91,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411841722,180393.00
09/27/2014 14:15,2,7.865,ACTIVE,218.03,370.00,59.975,1411841704,"274151322000087","019011112586793",24.37,90.50,0,328.22,391.04,194.1,185.4,0.720,257566.7,257566.7,740,0,0,0,L,1151911521,1,122.46,125.62,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411841724,180394.00
09/27/2014 14:15,2,7.836,ACTIVE,218.26,351.67,60.012,1411841704,"274151322000088","019011112586793",26.30,57.00,0,328.82,395.25,208.7,199.5,0.782,263390.8,263390.8,740,0,0,0,L,1151911521,1,122.68,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411841725,180395.00
09/27/2014 14:15,2,8.303,ACTIVE,218.26,357.98,59.964,1411841704,"274151322000095","019011112586793",26.84,62.30,0,328.22,398.86,225.7,215.9,0.840,280911.3,280911.3,742,0,0,0,L,1151911521,1,122.68,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411841726,180396.00
09/27/2014 14:15,2,5.162,ACTIVE,219.39,421.40,59.980,1411841704,"274151322000068","019011112586793",37.97,57.70,0,333.93,450.56,197.8,189.0,0.742,202808.9,202808.9,746,0,0,0,L,1151911521,1,122.91,126.30,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411841727,180397.00
09/27/2014 14:15,2,7.885,ACTIVE,218.48,354.37,59.975,1411841704,"274151322000054","019011112586793",26.30,63.70,0,327.32,396.75,210.0,200.8,0.787,268536.4,268536.4,741,0,0,0,L,1151911521,1,122.46,125.62,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411841728,180398.00
09/27/2014 14:30,1,3.084,ACTIVE,209.1,332.41,60.03,1411842604,"040051121000097","019011112586793",24.49,43,0.341,290.67,449.94,75.1,71.1,0.364,88479.2,88515.2,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411842607,180399.00
09/27/2014 14:30,1,3.048,ACTIVE,208.5,318.49,60.00,1411842604,"040051121000095","019011112586793",22.13,43,0.302,287.50,446.14,67.1,62.8,0.321,78980.699999988,79012.800000012,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411842608,180400.00
09/27/2014 14:30,1,1.540,ACTIVE,207.9,386.62,60.03,1411842604,"033051125000132","019011112586793",31.16,41,0.304,290.09,449.77,47.7,44.2,0.227,77159.8,77190.4,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411842609,180401.00
09/27/2014 14:30,1,1.592,ACTIVE,208.6,332.38,60.00,1411842604,"033051125000135","019011112586793",30.95,42,0.325,291.05,450.52,49.0,38.5,0.393,74602.099999964,74632.499999964,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411842611,180402.00
09/27/2014 14:30,1,2.733,ACTIVE,207.6,348.57,60.03,1411842604,"040051121000116","019011112586793",24.30,39,0.332,284.31,447.61,66.1,60.5,0.469,87079.800000011,87115.200000047,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411842612,180403.00
09/27/2014 14:30,1,3.280,ACTIVE,208.5,335.99,60.03,1411842604,"040051121000068","019011112586793",22.20,43,0.329,289.87,449.08,72.4,68.4,0.350,80139.1,80171.5,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411842613,180404.00
09/27/2014 14:30,1,2.423,ACTIVE,208.6,342.68,60.00,1411842604,"033051125000118","019011112586793",37.54,42,0.411,289.46,448.41,90.5,85.5,0.433,99283.2,99323.9,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411842614,180405.00
09/27/2014 14:30,1,2.887,ACTIVE,208.8,313.18,60.03,1411842604,"033051125000150","019011112586793",36.05,43,0.478,290.61,450.47,103.5,99.3,0.493,98343,98383.699999988,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411842616,180406.00
09/27/2014 14:30,1,4.306,ACTIVE,209.3,347.79,60.03,1411842604,"040051121000185","019011112586793",24.07,43,0.473,291.01,450.10,103.1,98.8,0.487,89217.500000012,89253.2,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411842617,180407.00
09/27/2014 14:30,1,3.908,ACTIVE,208.4,335.76,60.00,1411842604,"040051121000195","019011112586793",24.04,44,0.426,289.67,450.10,93.5,88.5,0.443,87365.700000001,87401.500000001,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411842618,180408.00
09/27/2014 14:30,2,3.244,ACTIVE,215.09,352.57,60.017,1411842604,"274151322000083","019011112586793",26.32,60.80,0,328.52,392.55,86.5,81.6,0.336,270618.0,270618.0,742,0,0,0,L,1151911521,1,120.42,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411842619,180409.00
09/27/2014 14:30,2,3.508,ACTIVE,216.00,353.77,60.012,1411842604,"274151322000076","019011112586793",27.25,61.30,0,330.03,401.56,96.8,91.5,0.384,283447.1,283447.1,740,0,0,0,L,1151911521,1,121.10,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411842620,180410.00
09/27/2014 14:30,2,2.107,ACTIVE,215.54,405.47,60.012,1411842604,"274151322000094","019011112586793",37.35,58.30,0,333.63,449.35,79.6,74.9,0.305,204602.7,204602.7,746,0,0,0,L,1151911521,1,120.65,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411842621,180411.00
09/27/2014 14:30,2,3.314,ACTIVE,215.32,352.27,59.985,1411842604,"274151322000052","019011112586793",26.68,62.30,0,328.82,393.75,89.6,84.6,0.345,271930.0,271930.0,741,0,0,0,L,1151911521,1,120.20,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411842622,180412.00
09/27/2014 14:30,2,3.342,ACTIVE,215.54,348.96,60.012,1411842604,"274151322000085","019011112586793",27.00,56.00,0,329.73,394.65,91.4,86.3,0.345,271148.9,271148.9,744,0,0,0,L,1151911521,1,121.33,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411842623,180413.00
09/27/2014 14:30,2,3.309,ACTIVE,215.09,347.46,60.012,1411842604,"274151322000087","019011112586793",24.65,90.00,0,328.22,389.54,82.7,77.9,0.301,257604.8,257604.8,741,0,0,0,L,1151911521,1,120.88,124.49,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411842624,180414.00
09/27/2014 14:30,2,3.346,ACTIVE,215.32,345.36,60.012,1411842604,"274151322000088","019011112586793",26.60,56.50,0,327.92,392.85,90.1,85.0,0.340,263431.7,263431.7,741,0,0,0,L,1151911521,1,121.55,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411842625,180415.00
09/27/2014 14:30,2,3.393,ACTIVE,215.09,346.56,60.006,1411842604,"274151322000095","019011112586793",27.10,62.30,0,328.22,396.15,93.1,87.9,0.354,280955.6,280955.6,743,0,0,0,L,1151911521,1,121.33,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411842626,180416.00
09/27/2014 14:30,2,2.170,ACTIVE,216.45,411.18,60.012,1411842604,"274151322000068","019011112586793",37.71,56.80,0,333.93,447.55,82.4,77.6,0.305,202847.9,202847.9,747,0,0,0,L,1151911521,1,121.55,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411842627,180417.00
09/27/2014 14:30,2,3.400,ACTIVE,215.32,349.26,60.012,1411842604,"274151322000054","019011112586793",26.74,62.50,0,327.62,394.05,92.0,86.9,0.349,268577.6,268577.6,742,0,0,0,L,1151911521,1,120.88,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411842628,180418.00
09/27/2014 14:45,1,5.156,ACTIVE,209.5,352.58,60.03,1411843504,"040051121000097","019011112586793",24.19,43,0.577,291.95,449.98,124.1,119.9,0.572,88515.2,88551.3,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411843506,180419.00
09/27/2014 14:45,1,2.212,ACTIVE,208.0,335.30,60.03,1411843504,"040051121000095","019011112586793",21.73,42,0.320,284.55,445.44,47.8,49.4,0.381,79012.800000012,79044.900000036,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411843507,180420.00
09/27/2014 14:45,1,0.884,ACTIVE,207.2,425.67,60.03,1411843504,"033051125000132","019011112586793",32.08,42,0.186,290.75,447.92,28.2,26.2,0.036,77190.4,77221.1,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411843509,180421.00
09/27/2014 14:45,1,0.873,ACTIVE,207.5,354.27,60.00,1411843504,"033051125000135","019011112586793",30.83,41,0.249,291.43,448.81,26.8,31.3,0.139,74632.499999964,74662.999999964,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411843510,180422.00
09/27/2014 14:45,1,1.429,ACTIVE,206.9,424.57,60.03,1411843504,"040051121000116","019011112586793",22.86,40,0.206,282.34,447.13,32.5,30.6,0.026,87115.200000047,87150.700000047,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411843511,180423.00
09/27/2014 14:45,1,1.401,ACTIVE,207.3,335.68,60.00,1411843504,"040051121000068","019011112586793",20.74,42,0.264,289.69,448.71,28.9,33.7,0.266,80171.5,80204.1,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411843513,180424.00
09/27/2014 14:45,1,1.034,ACTIVE,207.5,331.77,60.00,1411843504,"033051125000118","019011112586793",35.49,42,0.239,289.75,447.66,36.5,28.7,0.263,99323.9,99364.6,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411843514,180425.00
09/27/2014 14:45,1,1.014,ACTIVE,206.9,321.34,60.00,1411843504,"033051125000150","019011112586793",35.49,42,0.243,292.28,449.37,35.8,37.2,0.270,98383.699999988,98424.199999988,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411843515,180426.00
09/27/2014 14:45,1,1.348,ACTIVE,207.8,372.95,60.03,1411843504,"040051121000185","019011112586793",22.68,43,0.236,291.00,449.64,30.4,34.8,0.115,89253.2,89289.100000036,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411843516,180427.00
09/27/2014 14:45,1,1.355,ACTIVE,207.7,405.74,60.03,1411843504,"040051121000195","019011112586793",22.54,44,0.195,291.00,448.49,30.4,25.9,0.127,87401.500000001,87437.300000001,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411843518,180428.00
09/27/2014 14:45,2,5.590,ACTIVE,216.45,368.50,60.001,1411843504,"274151322000083","019011112586793",26.32,60.80,0,329.43,390.14,148.7,141.6,0.588,270659.2,270659.2,743,0,0,0,L,1151911521,1,121.10,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411843519,180429.00
09/27/2014 14:45,2,5.717,ACTIVE,217.13,360.38,60.001,1411843504,"274151322000076","019011112586793",27.08,60.50,0,328.82,396.15,156.2,148.8,0.597,283491.7,283491.7,741,0,0,0,L,1151911521,1,121.78,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411843519,180430.00
09/27/2014 14:45,2,3.410,ACTIVE,216.67,411.78,60.001,1411843504,"274151322000094","019011112586793",36.84,56.00,0,332.43,444.85,127.2,120.8,0.491,204641.4,204641.4,747,0,0,0,L,1151911521,1,121.33,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411843521,180431.00
09/27/2014 14:45,2,5.678,ACTIVE,216.45,362.79,59.980,1411843504,"274151322000052","019011112586793",26.40,60.80,0,330.03,391.34,151.2,144.0,0.579,271971.3,271971.3,742,0,0,0,L,1151911521,1,121.10,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411843522,180432.00
09/27/2014 14:45,2,4.701,ACTIVE,216.67,356.48,60.001,1411843504,"274151322000085","019011112586793",26.62,55.30,0,329.73,391.94,126.2,119.9,0.473,271191.0,271191.0,745,0,0,0,L,1151911521,1,121.78,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411843523,180433.00
09/27/2014 14:45,2,4.920,ACTIVE,216.45,358.58,60.001,1411843504,"274151322000087","019011112586793",24.65,90.50,0,327.62,386.83,122.5,116.3,0.455,257643.3,257643.3,742,0,0,0,L,1151911521,1,121.33,124.72,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411843524,180434.00
09/27/2014 14:45,2,4.994,ACTIVE,216.45,366.10,60.001,1411843504,"274151322000088","019011112586793",26.22,55.00,0,329.43,390.14,132.2,125.6,0.495,263472.6,263472.6,742,0,0,0,L,1151911521,1,122.23,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411843525,180435.00
09/27/2014 14:45,2,5.607,ACTIVE,216.22,361.29,60.001,1411843504,"274151322000095","019011112586793",26.98,61.30,0,329.13,393.45,152.7,145.5,0.575,280999.9,280999.9,744,0,0,0,L,1151911521,1,121.78,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411843526,180436.00
09/27/2014 14:45,2,3.471,ACTIVE,217.35,418.39,60.001,1411843504,"274151322000068","019011112586793",37.00,55.80,0,331.53,449.05,129.4,123.0,0.491,202886.7,202886.7,748,0,0,0,L,1151911521,1,121.78,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411843527,180437.00
09/27/2014 14:45,2,4.803,ACTIVE,216.45,360.99,60.001,1411843504,"274151322000054","019011112586793",26.22,61.70,0,328.52,391.64,127.2,120.9,0.482,268618.9,268618.9,743,0,0,0,L,1151911521,1,121.33,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411843528,180438.00
09/27/2014 15:00,1,1.819,ACTIVE,207.5,377.91,60.03,1411844404,"040051121000097","019011112586793",25.10,39,0.295,287.66,450.29,45.4,35.7,0.308,88551.3,88568.9,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411844406,180439.00
09/27/2014 15:00,1,1.878,ACTIVE,207.0,369.69,60.00,1411844404,"040051121000095","019011112586793",22.71,38,0.260,287.13,446.16,42.4,42.2,0.141,79044.900000036,79060.699999988,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411844407,180440.00
09/27/2014 15:00,1,1.193,ACTIVE,207.3,367.15,60.03,1411844404,"033051125000132","019011112586793",33.09,39,0.236,289.11,449.10,39.3,40.5,0.150,77221.1,77236,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411844409,180441.00
09/27/2014 15:00,1,1.166,ACTIVE,207.7,323.59,60.00,1411844404,"033051125000135","019011112586793",33.18,38,0.252,291.65,451.33,38.5,38.8,0.314,74662.999999964,74677.799999964,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411844410,180442.00
09/27/2014 15:00,1,1.851,ACTIVE,206.9,414.42,60.03,1411844404,"040051121000116","019011112586793",25.10,37,0.287,287.82,448.20,46.2,46.9,0.097,87150.700000047,87168.100000023,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411844411,180443.00
09/27/2014 15:00,1,1.847,ACTIVE,207.5,368.15,60.03,1411844404,"040051121000068","019011112586793",22.73,39,0.250,289.37,448.89,41.7,43.0,0.172,80204.1,80219.9,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411844412,180444.00
09/27/2014 15:00,1,1.374,ACTIVE,207.1,437.02,60.03,1411844404,"033051125000118","019011112586793",37.77,38,0.315,290.24,448.09,51.6,53.5,0.116,99364.6,99384.5,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411844414,180445.00
09/27/2014 15:00,1,1.344,ACTIVE,207.1,436.28,60.03,1411844404,"033051125000150","019011112586793",38.06,39,0.326,291.21,451.03,50.9,43.0,0.134,98424.199999988,98444.199999988,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411844415,180446.00
09/27/2014 15:00,1,1.812,ACTIVE,207.7,345.62,60.03,1411844404,"040051121000185","019011112586793",24.39,40,0.287,290.84,450.11,44.0,44.1,0.305,89289.100000036,89306.2,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411844416,180447.00
09/27/2014 15:00,1,1.811,ACTIVE,207.3,382.55,60.00,1411844404,"040051121000195","019011112586793",24.52,40,0.286,289.59,448.69,44.2,45.8,0.159,87437.300000001,87454.700000001,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411844417,180448.00
09/27/2014 15:00,2,1.910,ACTIVE,214.64,347.46,60.022,1411844404,"274151322000083","019011112586793",27.47,51.80,0,328.22,390.74,53.1,49.4,0.384,270679.7,270679.7,744,0,0,0,L,1151911521,1,119.75,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411844419,180449.00
09/27/2014 15:00,2,2.025,ACTIVE,214.87,348.36,60.017,1411844404,"274151322000076","019011112586793",27.79,50.80,0,329.73,394.95,57.0,53.1,0.398,283513.8,283513.8,742,0,0,0,L,1151911521,1,120.20,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411844420,180450.00
09/27/2014 15:00,2,1.242,ACTIVE,214.87,407.57,60.012,1411844404,"274151322000094","019011112586793",37.77,48.80,0,332.13,449.05,47.8,44.2,0.345,204660.2,204660.2,748,0,0,0,L,1151911521,1,119.97,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411844421,180451.00
09/27/2014 15:00,2,1.912,ACTIVE,214.64,354.97,60.012,1411844404,"274151322000052","019011112586793",27.57,52.80,0,328.82,391.64,53.4,49.6,0.367,271991.9,271991.9,743,0,0,0,L,1151911521,1,119.75,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411844422,180452.00
09/27/2014 15:00,2,1.916,ACTIVE,214.64,355.88,60.017,1411844404,"274151322000085","019011112586793",27.69,47.80,0,330.03,392.25,53.8,50.0,0.376,271211.8,271211.8,746,0,0,0,L,1151911521,1,120.65,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411844423,180453.00
09/27/2014 15:00,2,1.908,ACTIVE,214.19,353.47,60.012,1411844404,"274151322000087","019011112586793",26.14,80.50,0,328.22,388.34,50.5,46.8,0.340,257662.5,257662.5,743,0,0,0,L,1151911521,1,120.20,124.49,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411844424,180454.00
09/27/2014 15:00,2,1.895,ACTIVE,214.19,351.67,60.012,1411844404,"274151322000088","019011112586793",27.15,48.00,0,328.52,390.74,52.1,48.4,0.354,263492.8,263492.8,743,0,0,0,L,1151911521,1,120.42,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411844425,180455.00
09/27/2014 15:00,2,2.012,ACTIVE,214.41,356.48,60.012,1411844404,"274151322000095","019011112586793",27.75,51.80,0,329.43,394.35,56.5,52.6,0.376,281021.9,281021.9,745,0,0,0,L,1151911521,1,120.42,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411844426,180456.00
09/27/2014 15:00,2,1.297,ACTIVE,215.54,399.76,60.012,1411844404,"274151322000068","019011112586793",36.70,48.80,0,332.73,454.46,48.3,44.7,0.318,202905.6,202905.6,749,0,0,0,L,1151911521,1,120.42,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411844427,180457.00
09/27/2014 15:00,2,1.904,ACTIVE,213.96,348.66,60.012,1411844404,"274151322000054","019011112586793",27.53,52.30,0,327.32,392.25,53.2,49.4,0.371,268639.4,268639.4,744,0,0,0,L,1151911521,1,120.20,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411844428,180458.00
09/27/2014 15:15,1,6.636,ACTIVE,211.7,317.59,60.03,1411845304,"040051121000097","019011112586793",24.58,40,0.743,289.17,450.76,162.3,156.4,0.734,88568.9,88598.7,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411845307,180459.00
