ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2014 15:15,1,6.703,ACTIVE,210.9,317.08,60.03,1411845304,"040051121000095","019011112586793",22.29,38,0.680,287.25,446.46,148.6,142.7,0.677,79060.699999988,79087.5,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411845308,180460.00
09/27/2014 15:15,1,4.326,ACTIVE,210.8,338.18,60.03,1411845304,"033051125000132","019011112586793",33.06,39,0.645,288.71,449.47,142.3,135.4,0.651,77236,77261.4,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411845309,180461.00
09/27/2014 15:15,1,4.343,ACTIVE,211.7,359.10,60.03,1411845304,"033051125000135","019011112586793",32.62,38,0.649,292.27,451.47,140.9,136.4,0.643,74677.799999964,74703.199999964,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411845310,180462.00
09/27/2014 15:15,1,6.702,ACTIVE,210.6,329.72,60.00,1411845304,"040051121000116","019011112586793",24.61,38,0.752,286.86,447.68,164.1,157.1,0.745,87168.100000023,87197.600000023,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411845312,180463.00
09/27/2014 15:15,1,6.965,ACTIVE,211.6,329.25,60.03,1411845304,"040051121000068","019011112586793",22.10,40,0.700,290.83,450.07,153.2,147.1,0.698,80219.9,80247.1,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411845313,180464.00
09/27/2014 15:15,1,5.040,ACTIVE,210.9,319.83,60.03,1411845304,"033051125000118","019011112586793",38.10,40,0.873,289.32,448.91,191.0,182.8,0.857,99384.5,99418.4,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411845314,180465.00
09/27/2014 15:15,1,5.036,ACTIVE,211.5,333.77,60.00,1411845304,"033051125000150","019011112586793",38.09,39,0.877,289.48,450.16,190.8,184.0,0.860,98444.199999988,98477.900000036,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411845316,180466.00
09/27/2014 15:15,1,6.973,ACTIVE,211.7,352.03,60.03,1411845304,"040051121000185","019011112586793",24.37,40,0.774,290.07,450.70,169.1,162.6,0.766,89306.2,89336.300000024,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411845317,180467.00
09/27/2014 15:15,1,7.089,ACTIVE,210.8,314.69,60.03,1411845304,"040051121000195","019011112586793",24.25,41,0.779,289.00,449.68,171.1,163.2,0.769,87454.700000001,87484.800000001,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411845318,180468.00
09/27/2014 15:15,2,6.867,ACTIVE,217.58,366.40,60.017,1411845304,"274151322000083","019011112586793",26.92,54.30,0,327.62,393.45,187.0,178.6,0.747,270714.1,270714.1,745,0,0,0,L,1151911521,1,121.78,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411845319,180469.00
09/27/2014 15:15,2,7.250,ACTIVE,218.48,352.57,60.028,1411845304,"274151322000076","019011112586793",27.53,53.80,0,329.13,400.96,202.0,193.1,0.791,283550.9,283550.9,743,0,0,0,L,1151911521,1,122.01,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411845320,180470.00
09/27/2014 15:15,2,4.539,ACTIVE,218.26,424.71,60.017,1411845304,"274151322000094","019011112586793",38.29,50.80,0,371.51,457.47,176.3,168.2,0.685,204692.3,204692.3,749,0,0,0,L,1151911521,1,121.78,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411845321,180471.00
09/27/2014 15:15,2,7.137,ACTIVE,218.48,351.67,60.001,1411845304,"274151322000052","019011112586793",27.06,55.00,0,327.92,393.45,195.6,186.9,0.738,272027.1,272027.1,744,0,0,0,L,1151911521,1,122.23,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411845322,180472.00
09/27/2014 15:15,2,7.100,ACTIVE,218.26,370.00,60.006,1411845304,"274151322000085","019011112586793",26.76,50.00,0,329.43,394.65,192.3,183.7,0.725,271246.8,271246.8,747,0,0,0,L,1151911521,1,122.68,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411845323,180473.00
09/27/2014 15:15,2,6.969,ACTIVE,217.80,350.17,60.012,1411845304,"274151322000087","019011112586793",25.41,81.50,0,326.72,391.34,179.2,171.1,0.667,257695.4,257695.4,744,0,0,0,L,1151911521,1,122.01,125.85,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411845324,180474.00
09/27/2014 15:15,2,6.881,ACTIVE,218.03,351.97,60.017,1411845304,"274151322000088","019011112586793",26.84,50.40,0,328.52,392.25,187.0,178.6,0.703,263526.9,263526.9,744,0,0,0,L,1151911521,1,122.68,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411845325,180475.00
09/27/2014 15:15,2,7.318,ACTIVE,217.80,352.27,60.012,1411845304,"274151322000095","019011112586793",27.27,54.80,0,328.82,397.35,202.1,193.1,0.760,281059.0,281059.0,746,0,0,0,L,1151911521,1,122.23,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411845326,180476.00
09/27/2014 15:15,2,4.666,ACTIVE,218.93,411.18,60.017,1411845304,"274151322000068","019011112586793",37.59,50.80,0,373.01,458.07,178.0,169.9,0.676,202937.8,202937.8,750,0,0,0,L,1151911521,1,122.68,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411845327,180477.00
09/27/2014 15:15,2,6.969,ACTIVE,218.26,370.60,60.012,1411845304,"274151322000054","019011112586793",26.90,53.30,0,327.62,393.75,189.8,181.3,0.720,268673.9,268673.9,745,0,0,0,L,1151911521,1,122.68,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411845328,180478.00
09/27/2014 15:30,1,6.822,ACTIVE,210.9,363.53,60.03,1411846204,"040051121000097","019011112586793",24.11,42,0.751,289.89,450.41,163.6,157.2,0.741,88598.7,88632.4,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411846206,180479.00
09/27/2014 15:30,1,6.791,ACTIVE,210.5,359.78,60.00,1411846204,"040051121000095","019011112586793",21.65,40,0.673,287.15,446.59,146.3,140.6,0.664,79087.5,79117.800000012,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411846207,180480.00
09/27/2014 15:30,1,4.327,ACTIVE,210.4,317.43,60.00,1411846204,"033051125000132","019011112586793",32.43,41,0.632,288.93,446.94,139.6,132.4,0.637,77261.4,77289.9,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411846209,180481.00
09/27/2014 15:30,1,4.293,ACTIVE,211.2,318.76,60.03,1411846204,"033051125000135","019011112586793",32.08,40,0.630,290.81,452.00,137.0,132.4,0.628,74703.199999964,74731.699999964,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411846210,180482.00
09/27/2014 15:30,1,6.755,ACTIVE,209.9,311.03,60.00,1411846204,"040051121000116","019011112586793",24.01,39,0.738,287.66,448.61,161.4,154.0,0.732,87197.600000023,87230.999999999,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411846212,180483.00
09/27/2014 15:30,1,6.812,ACTIVE,210.6,320.50,60.00,1411846204,"040051121000068","019011112586793",21.69,41,0.671,289.91,449.76,147.0,140.7,0.671,80247.1,80277.7,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411846213,180484.00
09/27/2014 15:30,1,4.934,ACTIVE,210.1,314.31,60.00,1411846204,"033051125000118","019011112586793",37.57,41,0.848,289.19,447.56,184.4,177.0,0.832,99418.4,99456.3,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411846214,180485.00
09/27/2014 15:30,1,4.895,ACTIVE,210.7,328.05,60.00,1411846204,"033051125000150","019011112586793",37.53,41,0.843,291.08,449.97,182.8,176.6,0.829,98477.900000036,98516,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411846215,180486.00
09/27/2014 15:30,1,6.818,ACTIVE,211.1,350.73,60.03,1411846204,"040051121000185","019011112586793",23.74,42,0.737,290.39,449.78,161.0,154.8,0.732,89336.300000024,89369.899999988,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411846217,180487.00
09/27/2014 15:30,1,6.894,ACTIVE,210.4,346.35,60.03,1411846204,"040051121000195","019011112586793",23.80,43,0.743,287.80,449.18,163.2,155.3,0.739,87484.800000001,87518.500000001,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411846218,180488.00
09/27/2014 15:30,2,7.084,ACTIVE,217.80,352.87,60.006,1411846204,"274151322000083","019011112586793",26.28,57.70,0,327.62,391.04,188.4,180.0,0.751,270753.0,270753.0,746,0,0,0,L,1151911521,1,122.01,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411846219,180489.00
09/27/2014 15:30,2,7.404,ACTIVE,218.93,354.97,60.012,1411846204,"274151322000076","019011112586793",27.06,56.30,0,329.13,398.56,202.8,193.8,0.791,283592.7,283592.7,744,0,0,0,L,1151911521,1,122.23,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411846220,180490.00
09/27/2014 15:30,2,4.750,ACTIVE,218.48,403.97,60.012,1411846204,"274151322000094","019011112586793",37.05,53.00,0,370.60,449.35,177.0,168.9,0.685,204728.6,204728.6,750,0,0,0,L,1151911521,1,121.78,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411846221,180491.00
09/27/2014 15:30,2,7.043,ACTIVE,218.48,358.58,60.012,1411846204,"274151322000052","019011112586793",26.36,57.00,0,327.62,391.64,187.9,179.4,0.716,272065.0,272065.0,745,0,0,0,L,1151911521,1,121.78,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411846222,180492.00
09/27/2014 15:30,2,7.094,ACTIVE,218.26,353.47,60.017,1411846204,"274151322000085","019011112586793",26.70,51.80,0,328.22,392.25,191.7,183.1,0.725,271286.3,271286.3,748,0,0,0,L,1151911521,1,122.68,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411846223,180493.00
09/27/2014 15:30,2,7.014,ACTIVE,218.26,359.78,60.006,1411846204,"274151322000087","019011112586793",24.91,82.70,0,327.92,388.64,176.9,168.8,0.663,257732.2,257732.2,745,0,0,0,L,1151911521,1,122.46,125.85,0000,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411846224,180494.00
09/27/2014 15:30,2,6.998,ACTIVE,218.03,351.97,59.990,1411846204,"274151322000088","019011112586793",26.22,52.30,0,327.92,390.74,185.8,177.4,0.698,263565.3,263565.3,745,0,0,0,L,1151911521,1,122.68,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411846225,180495.00
09/27/2014 15:30,2,7.457,ACTIVE,217.80,373.31,60.012,1411846204,"274151322000095","019011112586793",26.92,56.30,0,329.13,394.95,203.4,194.4,0.765,281100.9,281100.9,747,0,0,0,L,1151911521,1,122.46,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411846226,180496.00
09/27/2014 15:30,2,4.781,ACTIVE,219.16,408.78,60.012,1411846204,"274151322000068","019011112586793",36.40,52.80,0,379.32,450.56,176.2,168.2,0.667,202974.1,202974.1,751,0,0,0,L,1151911521,1,122.91,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411846226,180497.00
09/27/2014 15:30,2,7.041,ACTIVE,218.26,352.27,60.006,1411846204,"274151322000054","019011112586793",26.36,55.00,0,326.42,392.25,187.8,179.4,0.707,268712.8,268712.8,746,0,0,0,L,1151911521,1,122.46,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411846227,180498.00
09/27/2014 15:45,1,4.559,ACTIVE,209.4,320.07,60.03,1411847104,"040051121000097","019011112586793",25.37,40,0.527,290.19,449.67,115.1,109.6,0.538,88632.4,88650.5,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411847107,180499.00
09/27/2014 15:45,1,4.827,ACTIVE,209.3,340.56,60.03,1411847104,"040051121000095","019011112586793",21.42,38,0.466,286.24,445.98,102.9,97.4,0.482,79117.800000012,79133.7,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411847108,180500.00
09/27/2014 15:45,1,2.730,ACTIVE,209.2,344.99,60.03,1411847104,"033051125000132","019011112586793",33.78,40,0.416,288.89,446.40,91.7,86.6,0.433,77289.9,77304.7,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411847110,180501.00
09/27/2014 15:45,1,2.367,ACTIVE,209.7,332.88,60.03,1411847104,"033051125000135","019011112586793",33.27,38,0.360,291.11,451.91,78.3,75.5,0.379,74731.699999964,74746.899999964,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411847111,180502.00
09/27/2014 15:45,1,3.640,ACTIVE,208.4,328.65,60.03,1411847104,"040051121000116","019011112586793",25.02,38,0.412,286.91,447.75,90.6,85.3,0.429,87230.999999999,87248.800000011,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411847112,180503.00
09/27/2014 15:45,1,3.749,ACTIVE,208.9,316.23,60.03,1411847104,"040051121000068","019011112586793",23.16,40,0.391,289.30,448.78,86.4,81.5,0.416,80277.7,80294,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411847114,180504.00
09/27/2014 15:45,1,3.021,ACTIVE,209.1,315.15,60.03,1411847104,"033051125000118","019011112586793",38.93,40,0.538,287.91,447.86,117.0,111.8,0.548,99456.3,99476.6,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411847115,180505.00
09/27/2014 15:45,1,3.315,ACTIVE,210.0,316.79,60.03,1411847104,"033051125000150","019011112586793",38.48,39,0.586,289.86,450.42,126.9,122.3,0.591,98516,98536.300000012,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411847116,180506.00
09/27/2014 15:45,1,4.576,ACTIVE,210.0,344.30,60.03,1411847104,"040051121000185","019011112586793",24.85,40,0.521,290.11,449.88,113.1,108.8,0.525,89369.899999988,89387.500000012,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411847118,180507.00
09/27/2014 15:45,1,4.326,ACTIVE,208.6,346.42,60.03,1411847104,"040051121000195","019011112586793",24.64,41,0.486,288.08,449.18,106.0,100.9,0.497,87518.500000001,87536.100000001,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411847119,180508.00
09/27/2014 15:45,2,4.682,ACTIVE,216.67,349.86,60.017,1411847104,"274151322000083","019011112586793",27.79,52.80,0,328.22,388.04,131.8,125.2,0.530,270774.1,270774.1,747,0,0,0,L,1151911521,1,121.10,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411847120,180509.00
09/27/2014 15:45,2,4.928,ACTIVE,217.58,350.17,60.017,1411847104,"274151322000076","019011112586793",28.15,52.00,0,329.43,394.35,140.4,133.6,0.552,283615.3,283615.3,745,0,0,0,L,1151911521,1,121.55,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411847121,180510.00
09/27/2014 15:45,2,3.219,ACTIVE,217.13,406.67,60.012,1411847104,"274151322000094","019011112586793",37.39,49.30,0,334.24,452.96,122.5,116.4,0.473,204747.8,204747.8,751,0,0,0,L,1151911521,1,121.10,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411847122,180511.00
09/27/2014 15:45,2,4.662,ACTIVE,217.13,349.86,60.017,1411847104,"274151322000052","019011112586793",27.53,54.00,0,327.32,389.24,130.0,123.6,0.499,272086.1,272086.1,746,0,0,0,L,1151911521,1,120.88,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411847123,180512.00
09/27/2014 15:45,2,4.832,ACTIVE,216.90,350.77,60.022,1411847104,"274151322000085","019011112586793",27.59,49.30,0,329.13,389.24,134.9,128.3,0.508,271307.6,271307.6,749,0,0,0,L,1151911521,1,122.01,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411847124,180513.00
09/27/2014 15:45,2,4.822,ACTIVE,217.13,346.56,60.017,1411847104,"274151322000087","019011112586793",26.02,77.00,0,327.62,385.63,127.0,120.7,0.468,257752.1,257752.1,746,0,0,0,L,1151911521,1,121.55,125.40,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411847125,180514.00
09/27/2014 15:45,2,4.598,ACTIVE,216.90,355.58,60.017,1411847104,"274151322000088","019011112586793",27.79,48.50,0,329.13,387.44,129.3,122.9,0.482,263585.9,263585.9,746,0,0,0,L,1151911521,1,122.23,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411847126,180515.00
09/27/2014 15:45,2,5.078,ACTIVE,216.67,352.27,60.033,1411847104,"274151322000095","019011112586793",27.63,52.80,0,329.73,391.04,142.1,135.2,0.530,281123.5,281123.5,748,0,0,0,L,1151911521,1,121.55,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411847127,180516.00
09/27/2014 15:45,2,3.184,ACTIVE,217.58,407.57,60.012,1411847104,"274151322000068","019011112586793",37.63,49.80,0,334.24,449.05,120.7,114.5,0.451,202993.4,202993.4,752,0,0,0,L,1151911521,1,121.78,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411847128,180517.00
09/27/2014 15:45,2,4.717,ACTIVE,216.67,345.66,60.012,1411847104,"274151322000054","019011112586793",27.47,50.80,0,327.62,389.24,131.4,124.9,0.504,268733.8,268733.8,747,0,0,0,L,1151911521,1,121.55,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411847129,180518.00
09/27/2014 16:00,1,5.622,ACTIVE,211.2,338.60,60.03,1411848004,"040051121000097","019011112586793",25.73,38,0.659,292.52,449.93,143.9,138.5,0.653,88650.5,88662.1,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411848006,180519.00
09/27/2014 16:00,1,5.318,ACTIVE,210.9,354.39,60.03,1411848004,"040051121000095","019011112586793",23.22,37,0.562,288.06,446.19,122.8,117.7,0.563,79133.7,79143.9,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411848008,180520.00
09/27/2014 16:00,1,3.237,ACTIVE,210.4,346.92,60.03,1411848004,"033051125000132","019011112586793",34.22,38,0.501,289.56,445.39,110.2,104.7,0.512,77304.7,77313.7,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411848009,180521.00
09/27/2014 16:00,1,2.958,ACTIVE,210.5,325.35,60.03,1411848004,"033051125000135","019011112586793",34.13,37,0.462,293.34,449.12,100.5,97.1,0.473,74746.899999964,74756.599999964,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411848010,180522.00
09/27/2014 16:00,1,4.363,ACTIVE,209.5,351.33,60.03,1411848004,"040051121000116","019011112586793",25.64,37,0.508,289.32,446.68,111.3,105.7,0.520,87248.800000011,87260.300000011,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411848011,180523.00
09/27/2014 16:00,1,3.627,ACTIVE,210.3,340.29,60.03,1411848004,"040051121000068","019011112586793",23.30,38,0.382,290.26,448.43,84.1,80.0,0.403,80294,80304.3,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411848013,180524.00
09/27/2014 16:00,1,2.364,ACTIVE,209.3,320.36,60.03,1411848004,"033051125000118","019011112586793",39.12,38,0.421,290.86,447.89,92.0,87.8,0.434,99476.6,99489.8,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411848014,180525.00
09/27/2014 16:00,1,2.141,ACTIVE,209.6,326.09,60.03,1411848004,"033051125000150","019011112586793",39.01,38,0.384,293.40,449.41,83.1,79.7,0.400,98536.300000012,98549.400000036,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411848015,180526.00
09/27/2014 16:00,1,2.912,ACTIVE,209.3,338.92,60.03,1411848004,"040051121000185","019011112586793",24.81,39,0.326,291.76,449.03,71.9,68.0,0.347,89387.500000012,89398.600000036,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411848017,180527.00
09/27/2014 16:00,1,2.951,ACTIVE,208.9,320.51,60.07,1411848004,"040051121000195","019011112586793",24.95,39,0.330,289.44,447.85,73.2,68.8,0.358,87536.100000001,87547.300000001,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411848018,180528.00
09/27/2014 16:00,2,5.852,ACTIVE,217.35,363.09,60.017,1411848004,"274151322000083","019011112586793",27.91,49.30,0,330.03,388.04,165.4,157.7,0.654,270787.8,270787.8,748,0,0,0,L,1151911521,1,121.55,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411848019,180529.00
09/27/2014 16:00,2,6.072,ACTIVE,218.48,365.49,60.012,1411848004,"274151322000076","019011112586793",28.61,48.00,0,330.93,391.94,175.7,167.7,0.676,283630.2,283630.2,746,0,0,0,L,1151911521,1,122.46,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411848020,180530.00
09/27/2014 16:00,2,3.781,ACTIVE,217.80,436.73,60.012,1411848004,"274151322000094","019011112586793",39.40,46.40,0,333.03,452.66,151.2,144.0,0.583,204760.4,204760.4,752,0,0,0,L,1151911521,1,121.55,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411848021,180531.00
09/27/2014 16:00,2,5.775,ACTIVE,217.58,356.48,60.022,1411848004,"274151322000052","019011112586793",27.89,49.80,0,329.43,388.04,163.0,155.4,0.623,272099.9,272099.9,747,0,0,0,L,1151911521,1,121.55,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411848022,180532.00
09/27/2014 16:00,2,5.711,ACTIVE,218.03,369.40,60.001,1411848004,"274151322000085","019011112586793",28.21,45.00,0,330.93,388.94,163.1,155.5,0.614,271321.6,271321.6,750,0,0,0,L,1151911521,1,122.46,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411848023,180533.00
09/27/2014 16:00,2,5.725,ACTIVE,217.58,367.90,60.012,1411848004,"274151322000087","019011112586793",27.10,71.70,0,330.03,385.63,157.0,149.6,0.579,257765.2,257765.2,747,0,0,0,L,1151911521,1,122.23,125.40,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411848024,180534.00
09/27/2014 16:00,2,5.625,ACTIVE,217.80,367.60,59.990,1411848004,"274151322000088","019011112586793",27.97,45.00,0,329.43,387.14,159.2,151.7,0.592,263599.4,263599.4,747,0,0,0,L,1151911521,1,122.91,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411848025,180535.00
09/27/2014 16:00,2,6.080,ACTIVE,217.58,372.71,60.033,1411848004,"274151322000095","019011112586793",28.77,47.50,0,330.03,391.34,177.0,168.9,0.681,281138.3,281138.3,749,0,0,0,L,1151911521,1,122.01,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411848026,180536.00
09/27/2014 16:00,2,3.908,ACTIVE,218.71,425.01,60.012,1411848004,"274151322000068","019011112586793",38.03,47.50,0,333.93,449.05,150.8,143.6,0.570,203006.1,203006.1,753,0,0,0,L,1151911521,1,122.46,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411848027,180537.00
09/27/2014 16:00,2,5.648,ACTIVE,217.80,368.50,59.990,1411848004,"274151322000054","019011112586793",28.07,47.80,0,329.43,388.34,160.5,153.0,0.597,268747.5,268747.5,748,0,0,0,L,1151911521,1,122.46,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411848028,180538.00
09/27/2014 16:15,1,4.734,ACTIVE,210.5,313.47,60.03,1411848904,"040051121000097","019011112586793",25.72,37,0.555,289.76,448.95,121.1,116.2,0.565,88662.1,88672.1,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411848907,180539.00
09/27/2014 16:15,1,4.958,ACTIVE,210.1,321.01,60.03,1411848904,"040051121000095","019011112586793",23.23,35,0.524,287.96,445.87,114.6,109.3,0.531,79143.9,79152.8,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411848908,180540.00
09/27/2014 16:15,1,3.241,ACTIVE,210.2,341.29,60.03,1411848904,"033051125000132","019011112586793",34.62,37,0.505,289.16,446.19,111.6,105.9,0.518,77313.7,77321.7,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411848909,180541.00
09/27/2014 16:15,1,3.245,ACTIVE,210.9,351.06,60.03,1411848904,"033051125000135","019011112586793",34.32,36,0.510,292.38,450.19,110.8,107.0,0.519,74756.599999964,74765.099999964,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411848911,180542.00
09/27/2014 16:15,1,5.152,ACTIVE,209.5,331.25,60.03,1411848904,"040051121000116","019011112586793",25.72,35,0.602,288.37,447.13,131.8,125.7,0.608,87260.300000011,87270.200000047,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411848912,180543.00
09/27/2014 16:15,1,5.154,ACTIVE,210.7,320.74,60.03,1411848904,"040051121000068","019011112586793",23.42,36,0.549,290.68,449.24,120.1,115.1,0.558,80304.3,80313.2,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411848913,180544.00
09/27/2014 16:15,1,3.799,ALERT,210.3,343.79,60.03,1411848904,"033051125000118","019011112586793",39.00,37,0.678,290.83,448.50,147.4,141.6,0.679,99489.8,99501.1,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1411848915,180545.00
09/27/2014 16:15,1,3.732,ACTIVE,210.8,315.78,60.03,1411848904,"033051125000150","019011112586793",39.45,36,0.675,291.53,449.62,146.5,141.5,0.672,98549.400000036,98560.800000012,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411848916,180546.00
09/27/2014 16:15,1,5.153,ACTIVE,210.8,344.84,60.03,1411848904,"040051121000185","019011112586793",25.51,37,0.600,290.01,449.23,130.8,125.8,0.604,89398.600000036,89408.100000036,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411848917,180547.00
09/27/2014 16:15,1,5.200,ACTIVE,210.0,342.12,60.03,1411848904,"040051121000195","019011112586793",25.52,38,0.603,290.75,449.15,132.1,126.1,0.609,87547.300000001,87556.900000001,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411848919,180548.00
09/27/2014 16:15,2,4.924,ACTIVE,217.13,361.29,60.033,1411848904,"274151322000083","019011112586793",27.93,45.50,0,329.73,382.03,139.2,132.4,0.552,270799.7,270799.7,749,0,0,0,L,1151911521,1,121.55,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411848919,180549.00
09/27/2014 16:15,2,4.986,ACTIVE,218.03,348.36,60.028,1411848904,"274151322000076","019011112586793",28.96,44.50,0,329.73,384.43,146.2,139.2,0.570,283643.0,283643.0,747,0,0,0,L,1151911521,1,122.01,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411848920,180550.00
09/27/2014 16:15,2,3.381,ACTIVE,217.35,401.56,60.022,1411848904,"274151322000094","019011112586793",37.07,43.60,0,333.63,448.75,126.0,119.7,0.491,204771.1,204771.1,753,0,0,0,L,1151911521,1,121.55,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411848921,180551.00
09/27/2014 16:15,2,4.801,ACTIVE,217.35,346.26,60.028,1411848904,"274151322000052","019011112586793",27.69,46.40,0,330.03,381.12,134.6,128.0,0.508,272111.9,272111.9,748,0,0,0,L,1151911521,1,121.55,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411848922,180552.00
09/27/2014 16:15,2,4.920,ACTIVE,217.80,348.66,60.028,1411848904,"274151322000085","019011112586793",28.29,42.80,0,330.33,380.82,140.9,134.1,0.535,271333.5,271333.5,751,0,0,0,L,1151911521,1,122.46,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411848923,180553.00
09/27/2014 16:15,2,4.879,ACTIVE,217.35,359.48,60.028,1411848904,"274151322000087","019011112586793",27.51,66.70,0,331.23,379.62,135.9,129.2,0.517,257776.7,257776.7,748,0,0,0,L,1151911521,1,122.01,125.40,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411848924,180554.00
09/27/2014 16:15,2,4.736,ACTIVE,217.35,360.08,60.033,1411848904,"274151322000088","019011112586793",27.93,42.80,0,330.33,381.12,134.0,127.4,0.513,263611.0,263611.0,748,0,0,0,L,1151911521,1,122.23,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411848925,180555.00
09/27/2014 16:15,2,5.189,ACTIVE,217.35,349.56,60.028,1411848904,"274151322000095","019011112586793",28.61,45.00,0,330.33,384.73,150.4,143.2,0.566,281151.0,281151.0,750,0,0,0,L,1151911521,1,122.23,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411848926,180556.00
09/27/2014 16:15,2,3.305,ACTIVE,218.48,402.46,60.033,1411848904,"274151322000068","019011112586793",37.39,44.30,0,333.33,444.85,125.5,119.2,0.477,203016.9,203016.9,754,0,0,0,L,1151911521,1,122.23,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411848927,180557.00
09/27/2014 16:15,2,4.787,ACTIVE,217.35,347.16,60.028,1411848904,"274151322000054","019011112586793",28.19,45.00,0,330.33,381.42,136.7,130.0,0.530,268759.4,268759.4,749,0,0,0,L,1151911521,1,122.01,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411848928,180558.00
09/27/2014 16:30,1,1.644,ACTIVE,207.8,321.50,60.03,1411849803,"040051121000097","019011112586793",24.84,37,0.247,289.97,449.91,40.6,38.8,0.310,88672.1,88685.8,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411849806,180559.00
09/27/2014 16:30,1,1.674,ACTIVE,207.4,314.07,60.03,1411849803,"040051121000095","019011112586793",22.76,35,0.234,287.34,445.87,37.9,36.4,0.287,79152.8,79164.9,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411849807,180560.00
09/27/2014 16:30,1,1.013,ACTIVE,207.3,314.88,60.03,1411849803,"033051125000132","019011112586793",33.83,36,0.226,288.89,445.32,34.1,24.4,0.285,77321.7,77332.4,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411849808,180561.00
09/27/2014 16:30,1,1.030,ACTIVE,207.4,386.69,60.03,1411849803,"033051125000135","019011112586793",33.45,35,0.208,293.18,449.26,34.3,27.1,0.067,74765.099999964,74776.499999964,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411849810,180562.00
09/27/2014 16:30,1,1.676,ACTIVE,207.3,320.04,60.03,1411849803,"040051121000116","019011112586793",24.81,35,0.270,286.62,447.71,41.3,34.2,0.327,87270.200000047,87283.499999999,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411849811,180563.00
09/27/2014 16:30,1,1.653,ACTIVE,207.4,321.00,60.03,1411849803,"040051121000068","019011112586793",22.49,36,0.244,289.12,449.06,37.0,37.8,0.295,80313.2,80325.4,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411849813,180564.00
09/27/2014 16:30,1,1.219,ACTIVE,207.5,387.35,60.03,1411849803,"033051125000118","019011112586793",37.87,36,0.292,289.54,448.51,45.9,35.7,0.291,99501.1,99516.4,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411849814,180565.00
09/27/2014 16:30,1,1.218,ACTIVE,207.8,382.50,60.03,1411849803,"033051125000150","019011112586793",37.36,36,0.291,290.61,449.96,45.3,36.7,0.190,98560.800000012,98576,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411849815,180566.00
09/27/2014 16:30,1,1.622,ACTIVE,207.8,353.79,60.03,1411849803,"040051121000185","019011112586793",24.28,37,0.232,285.82,449.26,39.1,39.4,0.269,89408.100000036,89421.2,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411849816,180567.00
09/27/2014 16:30,1,1.616,ACTIVE,208.0,333.59,60.00,1411849803,"040051121000195","019011112586793",24.43,37,0.252,289.37,448.54,39.3,40.5,0.298,87556.900000001,87570.000000001,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411849818,180568.00
09/27/2014 16:30,2,1.719,ACTIVE,214.41,343.25,59.996,1411849803,"274151322000083","019011112586793",27.43,44.80,0,328.22,382.33,47.8,44.2,0.340,270815.9,270815.9,750,0,0,0,L,1151911521,1,120.20,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411849819,180569.00
09/27/2014 16:30,2,1.814,ACTIVE,215.09,343.85,60.001,1411849803,"274151322000076","019011112586793",27.85,43.80,0,329.73,385.63,51.1,47.4,0.362,283660.4,283660.4,748,0,0,0,L,1151911521,1,120.20,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411849820,180570.00
09/27/2014 16:30,2,1.111,ACTIVE,215.09,413.29,60.001,1411849803,"274151322000094","019011112586793",37.87,43.40,0,333.63,448.75,42.6,39.2,0.296,204785.7,204785.7,754,0,0,0,L,1151911521,1,119.97,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411849821,180571.00
09/27/2014 16:30,2,1.719,ACTIVE,214.19,353.17,59.996,1411849803,"274151322000052","019011112586793",27.51,45.30,0,327.92,382.33,47.9,44.3,0.323,272128.0,272128.0,749,0,0,0,L,1151911521,1,119.75,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411849821,180572.00
09/27/2014 16:30,2,1.734,ACTIVE,214.87,350.47,60.006,1411849803,"274151322000085","019011112586793",27.35,42.00,0,330.33,382.63,48.1,44.5,0.323,271349.8,271349.8,752,0,0,0,L,1151911521,1,120.88,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411849822,180573.00
09/27/2014 16:30,2,1.719,ACTIVE,214.41,353.47,60.006,1411849803,"274151322000087","019011112586793",26.60,64.00,0,328.82,380.82,46.3,42.8,0.305,257792.4,257792.4,749,0,0,0,L,1151911521,1,120.42,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411849823,180574.00
09/27/2014 16:30,2,1.680,ACTIVE,214.64,352.87,60.001,1411849803,"274151322000088","019011112586793",27.33,41.80,0,328.52,381.73,46.5,43.0,0.305,263626.8,263626.8,749,0,0,0,L,1151911521,1,120.65,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411849824,180575.00
09/27/2014 16:30,2,1.818,ACTIVE,214.87,353.17,60.001,1411849803,"274151322000095","019011112586793",27.67,44.00,0,327.62,385.03,50.9,47.2,0.327,281168.4,281168.4,751,0,0,0,L,1151911521,1,120.65,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411849825,180576.00
09/27/2014 16:30,2,1.145,ACTIVE,215.54,404.57,60.001,1411849803,"274151322000068","019011112586793",37.53,44.00,0,334.24,448.75,43.4,40.0,0.283,203031.7,203031.7,755,0,0,0,L,1151911521,1,120.65,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411849826,180577.00
09/27/2014 16:30,2,1.697,ACTIVE,214.64,353.47,60.028,1411849803,"274151322000054","019011112586793",27.75,43.60,0,329.13,382.93,47.6,44.0,0.314,268775.5,268775.5,750,0,0,0,L,1151911521,1,120.20,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411849827,180578.00
09/27/2014 16:45,1,4.143,ACTIVE,209.2,312.43,60.03,1411850704,"040051121000097","019011112586793",25.00,38,0.475,291.53,448.57,103.1,98.9,0.488,88685.8,88712.9,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411850706,180579.00
09/27/2014 16:45,1,4.128,ACTIVE,208.5,314.07,60.03,1411850704,"040051121000095","019011112586793",22.67,37,0.424,287.90,446.41,93.1,88.3,0.436,79164.9,79189.1,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411850708,180580.00
09/27/2014 16:45,1,2.612,ACTIVE,208.5,314.95,60.03,1411850704,"033051125000132","019011112586793",33.49,37,0.396,290.51,444.00,87.0,82.2,0.415,77332.4,77355,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411850709,180581.00
09/27/2014 16:45,1,2.620,ACTIVE,208.7,312.48,60.03,1411850704,"033051125000135","019011112586793",33.06,36,0.398,291.34,449.16,86.2,82.9,0.412,74776.499999964,74799.299999964,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411850710,180582.00
09/27/2014 16:45,1,4.188,ACTIVE,207.9,345.08,60.03,1411850704,"040051121000116","019011112586793",24.73,36,0.471,287.77,446.69,103.0,97.4,0.488,87283.499999999,87310.300000011,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411850712,180583.00
09/27/2014 16:45,1,4.151,ACTIVE,208.7,342.26,60.03,1411850704,"040051121000068","019011112586793",22.62,38,0.427,290.13,448.58,93.4,88.9,0.448,80325.4,80350,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411850713,180584.00
09/27/2014 16:45,1,3.041,ACTIVE,208.5,344.09,60.03,1411850704,"033051125000118","019011112586793",38.01,37,0.529,290.48,448.22,115.0,109.8,0.541,99516.4,99546.8,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411850714,180585.00
09/27/2014 16:45,1,3.004,ACTIVE,209.1,321.06,60.03,1411850704,"033051125000150","019011112586793",38.18,37,0.529,292.42,448.78,114.1,110.0,0.536,98576,98606.400000036,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411850715,180586.00
09/27/2014 16:45,1,4.171,ACTIVE,208.8,338.85,60.03,1411850704,"040051121000185","019011112586793",24.46,38,0.466,290.97,449.92,101.5,97.1,0.478,89421.2,89448.2,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411850717,180587.00
09/27/2014 16:45,1,4.201,ACTIVE,208.4,343.15,60.03,1411850704,"040051121000195","019011112586793",24.44,38,0.468,290.22,448.50,102.2,97.3,0.482,87570.000000001,87597.000000001,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411850718,180588.00
09/27/2014 16:45,2,4.328,ACTIVE,215.32,349.56,60.001,1411850704,"274151322000083","019011112586793",27.41,49.30,0,332.43,380.22,120.1,114.0,0.468,270847.3,270847.3,751,0,0,0,L,1151911521,1,120.42,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411850719,180589.00
09/27/2014 16:45,2,4.533,ACTIVE,216.22,349.26,60.001,1411850704,"274151322000076","019011112586793",27.85,48.30,0,332.13,381.73,127.8,121.4,0.499,283693.9,283693.9,749,0,0,0,L,1151911521,1,120.88,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411850720,180590.00
09/27/2014 16:45,2,2.826,ACTIVE,215.77,408.78,60.006,1411850704,"274151322000094","019011112586793",38.25,47.50,0,383.83,447.85,109.0,103.2,0.420,204814.3,204814.3,755,0,0,0,L,1151911521,1,120.65,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411850721,180591.00
09/27/2014 16:45,2,4.254,ACTIVE,216.00,345.06,60.043,1411850704,"274151322000052","019011112586793",27.49,49.80,0,332.43,379.32,118.4,112.3,0.451,272159.0,272159.0,750,0,0,0,L,1151911521,1,120.65,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411850722,180592.00
09/27/2014 16:45,2,4.320,ACTIVE,215.77,347.16,60.012,1411850704,"274151322000085","019011112586793",27.55,45.80,0,332.43,379.62,120.5,114.4,0.460,271381.3,271381.3,753,0,0,0,L,1151911521,1,121.33,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411850723,180593.00
09/27/2014 16:45,2,4.303,ACTIVE,215.54,344.45,60.001,1411850704,"274151322000087","019011112586793",26.34,67.00,0,332.13,378.72,114.8,108.9,0.429,257822.5,257822.5,750,0,0,0,L,1151911521,1,120.88,124.72,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411850724,180594.00
09/27/2014 16:45,2,4.209,ACTIVE,215.32,343.85,60.006,1411850704,"274151322000088","019011112586793",27.37,45.80,0,332.43,379.32,116.6,110.6,0.438,263657.3,263657.3,750,0,0,0,L,1151911521,1,121.10,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411850725,180595.00
09/27/2014 16:45,2,4.604,ACTIVE,215.54,343.85,60.001,1411850704,"274151322000095","019011112586793",27.73,48.80,0,332.43,382.93,129.4,123.0,0.491,281202.1,281202.1,752,0,0,0,L,1151911521,1,121.33,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411850726,180596.00
09/27/2014 16:45,2,2.840,ACTIVE,216.22,416.29,60.006,1411850704,"274151322000068","019011112586793",37.97,48.80,0,381.12,446.95,110.3,104.5,0.420,203060.4,203060.4,756,0,0,0,L,1151911521,1,121.33,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411850727,180597.00
09/27/2014 16:45,2,4.273,ACTIVE,215.54,346.26,60.006,1411850704,"274151322000054","019011112586793",27.51,47.00,0,330.63,380.22,119.0,112.9,0.446,268806.6,268806.6,751,0,0,0,L,1151911521,1,120.88,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411850728,180598.00
09/27/2014 17:00,1,3.725,ACTIVE,209.0,338.59,60.00,1411851604,"040051121000097","019011112586793",25.15,38,0.428,307.50,351.91,93.2,89.3,0.442,88712.9,88736.1,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411851607,180599.00
09/27/2014 17:00,1,3.688,ACTIVE,208.3,317.61,60.03,1411851604,"040051121000095","019011112586793",22.88,37,0.379,308.21,348.24,83.9,78.7,0.394,79189.1,79209.9,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411851608,180600.00
09/27/2014 17:00,1,2.338,ACTIVE,208.7,314.22,60.00,1411851604,"033051125000132","019011112586793",33.75,37,0.354,306.71,345.22,78.5,73.7,0.376,77355,77374.4,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411851609,180601.00
09/27/2014 17:00,1,2.331,ACTIVE,209.3,315.76,60.00,1411851604,"033051125000135","019011112586793",33.51,36,0.357,307.80,347.99,77.7,74.6,0.374,74799.299999964,74818.699999964,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411851611,180602.00
09/27/2014 17:00,1,3.745,ACTIVE,208.2,336.86,60.00,1411851604,"040051121000116","019011112586793",25.01,36,0.424,305.07,351.47,93.2,88.1,0.444,87310.300000011,87333.300000011,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411851612,180603.00
09/27/2014 17:00,1,3.705,ACTIVE,208.9,324.16,60.00,1411851604,"040051121000068","019011112586793",22.80,38,0.383,306.81,348.87,84.0,79.8,0.405,80350,80370.8,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411851613,180604.00
09/27/2014 17:00,1,2.710,ACTIVE,208.5,312.82,60.00,1411851604,"033051125000118","019011112586793",38.35,37,0.475,304.98,354.04,103.4,98.8,0.489,99546.8,99572.7,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411851615,180605.00
09/27/2014 17:00,1,2.688,ACTIVE,208.7,333.08,60.00,1411851604,"033051125000150","019011112586793",38.39,37,0.475,305.97,355.93,102.7,99.0,0.489,98606.400000036,98632.300000012,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411851616,180606.00
