ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2014 17:00,1,3.723,ACTIVE,209.0,343.18,60.00,1411851604,"040051121000185","019011112586793",24.70,37,0.418,307.27,350.42,91.5,87.0,0.438,89448.2,89471.000000012,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411851617,180607.00
09/27/2014 17:00,1,3.753,ACTIVE,208.5,323.99,60.00,1411851604,"040051121000195","019011112586793",24.62,38,0.420,307.25,349.88,91.9,87.3,0.437,87597.000000001,87619.700000001,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411851619,180608.00
09/27/2014 17:00,2,3.898,ACTIVE,215.32,356.78,59.996,1411851604,"274151322000083","019011112586793",27.53,49.00,0,332.73,371.51,108.7,103.0,0.429,270874.3,270874.3,752,0,0,0,L,1151911521,1,120.65,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411851620,180609.00
09/27/2014 17:00,2,4.047,ACTIVE,216.22,343.25,60.001,1411851604,"274151322000076","019011112586793",28.15,48.50,0,334.24,374.21,115.4,109.5,0.451,283722.6,283722.6,750,0,0,0,L,1151911521,1,121.33,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411851621,180610.00
09/27/2014 17:00,2,2.508,ACTIVE,215.77,412.68,59.996,1411851604,"274151322000094","019011112586793",38.43,47.50,0,384.43,439.13,97.8,92.5,0.380,204838.8,204838.8,756,0,0,0,L,1151911521,1,120.88,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411851622,180611.00
09/27/2014 17:00,2,3.826,ACTIVE,215.77,345.36,59.990,1411851604,"274151322000052","019011112586793",27.51,49.30,0,333.33,371.21,106.5,100.9,0.407,272185.6,272185.6,751,0,0,0,L,1151911521,1,120.42,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411851623,180612.00
09/27/2014 17:00,2,3.867,ACTIVE,216.22,354.67,60.001,1411851604,"274151322000085","019011112586793",27.69,45.50,0,333.33,372.41,108.5,102.8,0.411,271408.3,271408.3,754,0,0,0,L,1151911521,1,121.55,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411851624,180613.00
09/27/2014 17:00,2,3.885,ACTIVE,215.77,354.37,59.996,1411851604,"274151322000087","019011112586793",26.20,66.70,0,333.33,370.00,103.1,97.6,0.380,257848.1,257848.1,751,0,0,0,L,1151911521,1,121.10,124.72,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411851625,180614.00
09/27/2014 17:00,2,3.785,ACTIVE,215.54,354.37,59.996,1411851604,"274151322000088","019011112586793",27.33,45.80,0,332.73,370.30,104.8,99.2,0.389,263683.5,263683.5,751,0,0,0,L,1151911521,1,121.55,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411851626,180615.00
09/27/2014 17:00,2,4.139,ACTIVE,215.77,344.15,59.990,1411851604,"274151322000095","019011112586793",27.85,48.50,0,333.03,374.21,116.7,110.7,0.442,281231.2,281231.2,753,0,0,0,L,1151911521,1,120.88,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411851627,180616.00
09/27/2014 17:00,2,2.611,ACTIVE,216.67,411.78,59.996,1411851604,"274151322000068","019011112586793",37.47,48.00,0,381.73,439.13,99.1,93.7,0.362,203085.0,203085.0,757,0,0,0,L,1151911521,1,121.33,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411851628,180617.00
09/27/2014 17:00,2,3.818,ACTIVE,215.77,355.28,59.990,1411851604,"274151322000054","019011112586793",27.67,48.80,0,333.03,372.11,106.9,101.3,0.402,268833.3,268833.3,752,0,0,0,L,1151911521,1,121.33,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411851629,180618.00
09/27/2014 17:15,1,3.221,ACTIVE,208.1,331.28,60.03,1411852504,"040051121000097","019011112586793",25.06,37,0.367,307.21,348.36,80.3,76.2,0.386,88736.1,88756.6,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411852507,180619.00
09/27/2014 17:15,1,3.193,ACTIVE,208.0,330.51,60.03,1411852504,"040051121000095","019011112586793",22.89,37,0.326,307.48,345.72,72.7,67.5,0.350,79209.9,79227.9,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411852508,180620.00
09/27/2014 17:15,1,2.001,ACTIVE,208.1,315.71,60.03,1411852504,"033051125000132","019011112586793",33.89,36,0.302,308.35,343.47,67.4,62.6,0.328,77374.4,77391.2,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411852509,180621.00
09/27/2014 17:15,1,2.022,ACTIVE,208.8,318.37,60.07,1411852504,"033051125000135","019011112586793",33.24,36,0.305,308.11,343.85,66.8,63.5,0.330,74818.699999964,74835.699999964,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411852511,180622.00
09/27/2014 17:15,1,3.219,ACTIVE,207.7,312.27,60.03,1411852504,"040051121000116","019011112586793",25.17,35,0.365,305.63,348.41,80.6,75.6,0.390,87333.300000011,87353.500000011,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411852512,180623.00
09/27/2014 17:15,1,3.158,ACTIVE,208.7,315.47,60.03,1411852504,"040051121000068","019011112586793",23.06,38,0.328,306.78,345.44,72.5,68.2,0.355,80370.8,80389,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411852513,180624.00
09/27/2014 17:15,1,2.337,ACTIVE,208.1,318.74,60.03,1411852504,"033051125000118","019011112586793",38.30,36,0.408,304.54,351.59,89.1,84.6,0.430,99572.7,99595.3,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411852514,180625.00
09/27/2014 17:15,1,2.315,ACTIVE,208.6,342.79,60.07,1411852504,"033051125000150","019011112586793",38.34,37,0.409,306.13,352.70,88.3,85.2,0.422,98632.300000012,98654.900000036,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411852516,180626.00
09/27/2014 17:15,1,3.173,ACTIVE,208.5,329.67,60.07,1411852504,"040051121000185","019011112586793",24.82,37,0.356,307.61,349.69,78.3,74.2,0.381,89471.000000012,89490.899999988,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411852517,180627.00
09/27/2014 17:15,1,3.201,ALERT,208.0,326.92,60.03,1411852504,"040051121000195","019011112586793",24.76,37,0.358,306.91,348.10,78.9,74.3,0.385,87619.700000001,87639.600000001,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1411852519,180628.00
09/27/2014 17:15,2,3.387,ACTIVE,215.32,354.67,60.028,1411852504,"274151322000083","019011112586793",27.45,49.30,0,332.43,368.50,94.2,89.0,0.376,270898.1,270898.1,753,0,0,0,L,1151911521,1,120.65,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411852520,180629.00
09/27/2014 17:15,2,3.492,ACTIVE,216.22,354.97,60.022,1411852504,"274151322000076","019011112586793",28.15,47.80,0,333.93,370.90,99.6,94.2,0.389,283747.9,283747.9,751,0,0,0,L,1151911521,1,120.88,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411852521,180630.00
09/27/2014 17:15,2,2.154,ACTIVE,216.00,411.78,60.022,1411852504,"274151322000094","019011112586793",38.51,47.00,0,387.44,435.23,84.6,79.7,0.318,204860.1,204860.1,757,0,0,0,L,1151911521,1,120.65,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411852521,180631.00
09/27/2014 17:15,2,3.287,ACTIVE,215.54,353.17,60.028,1411852504,"274151322000052","019011112586793",27.61,49.30,0,332.43,367.90,91.9,86.8,0.349,272208.9,272208.9,752,0,0,0,L,1151911521,1,120.20,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411852522,180632.00
09/27/2014 17:15,2,3.332,ACTIVE,215.77,354.07,60.012,1411852504,"274151322000085","019011112586793",27.71,45.80,0,332.73,367.00,93.5,88.4,0.354,271432.0,271432.0,755,0,0,0,L,1151911521,1,121.33,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411852523,180633.00
09/27/2014 17:15,2,3.328,ACTIVE,215.77,349.86,60.028,1411852504,"274151322000087","019011112586793",26.54,66.30,0,331.83,364.29,89.4,84.3,0.336,257870.6,257870.6,752,0,0,0,L,1151911521,1,120.88,124.94,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411852524,180634.00
09/27/2014 17:15,2,3.238,ACTIVE,215.32,350.47,60.022,1411852504,"274151322000088","019011112586793",27.49,45.50,0,330.63,364.89,90.2,85.1,0.336,263706.3,263706.3,752,0,0,0,L,1151911521,1,121.33,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411852525,180635.00
09/27/2014 17:15,2,3.615,ACTIVE,215.54,350.77,60.022,1411852504,"274151322000095","019011112586793",27.71,48.00,0,332.13,368.80,101.4,96.0,0.380,281256.8,281256.8,754,0,0,0,L,1151911521,1,121.10,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411852526,180636.00
09/27/2014 17:15,2,2.227,ACTIVE,216.22,413.29,60.028,1411852504,"274151322000068","019011112586793",37.77,48.30,0,386.83,437.03,84.9,80.0,0.314,203106.4,203106.4,758,0,0,0,L,1151911521,1,121.33,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411852527,180637.00
09/27/2014 17:15,2,3.295,ACTIVE,215.77,352.27,60.022,1411852504,"274151322000054","019011112586793",27.69,48.80,0,332.13,366.10,92.4,87.3,0.354,268856.7,268856.7,753,0,0,0,L,1151911521,1,120.88,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411852528,180638.00
09/27/2014 17:30,1,2.809,ACTIVE,208.0,317.27,60.03,1411853404,"040051121000097","019011112586793",25.52,37,0.324,306.56,344.21,71.3,67.2,0.351,88756.6,88774.3,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411853406,180639.00
09/27/2014 17:30,1,2.985,ACTIVE,207.8,312.16,60.03,1411853404,"040051121000095","019011112586793",19.64,37,0.318,284.62,447.29,58.3,59.7,0.395,79227.9,79242.9,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411853408,180640.00
09/27/2014 17:30,1,1.765,ACTIVE,208.0,394.21,60.00,1411853404,"033051125000132","019011112586793",33.50,35,0.307,285.42,440.81,58.8,43.3,0.191,77391.2,77405.6,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411853409,180641.00
09/27/2014 17:30,1,1.844,ACTIVE,208.1,399.38,60.03,1411853404,"033051125000135","019011112586793",30.72,36,0.323,291.17,449.74,56.3,60.5,0.110,74835.699999964,74849.299999964,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411853410,180642.00
09/27/2014 17:30,1,2.864,ACTIVE,208.0,316.91,60.03,1411853404,"040051121000116","019011112586793",25.12,35,0.321,305.14,344.58,71.6,66.7,0.350,87353.500000011,87371.000000011,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411853411,180643.00
09/27/2014 17:30,1,2.992,ACTIVE,208.2,366.70,60.03,1411853404,"040051121000068","019011112586793",19.20,38,0.321,289.79,449.54,57.1,64.6,0.182,80389,80404.1,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411853413,180644.00
09/27/2014 17:30,1,2.068,ACTIVE,207.6,319.71,60.03,1411853404,"033051125000118","019011112586793",38.25,35,0.361,305.19,345.79,78.7,74.4,0.382,99595.3,99614.9,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411853415,180645.00
09/27/2014 17:30,1,2.057,ACTIVE,208.5,331.58,60.03,1411853404,"033051125000150","019011112586793",38.18,36,0.360,305.52,346.44,78.1,74.8,0.380,98654.900000036,98674.5,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411853416,180646.00
09/27/2014 17:30,1,2.767,ACTIVE,208.5,323.26,60.03,1411853404,"040051121000185","019011112586793",25.02,36,0.312,307.98,344.19,68.9,64.8,0.339,89490.899999988,89508.000000012,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411853417,180647.00
09/27/2014 17:30,1,2.819,ACTIVE,208.0,321.66,60.03,1411853404,"040051121000195","019011112586793",24.76,37,0.315,306.72,343.82,69.4,65.2,0.342,87639.600000001,87656.800000001,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411853418,180648.00
09/27/2014 17:30,2,2.980,ACTIVE,215.77,342.65,60.012,1411853404,"274151322000083","019011112586793",27.77,48.80,0,332.43,362.79,83.8,79.0,0.336,270919.0,270919.0,754,0,0,0,L,1151911521,1,120.65,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411853419,180649.00
09/27/2014 17:30,2,3.064,ACTIVE,216.45,351.67,60.017,1411853404,"274151322000076","019011112586793",28.53,47.50,0,334.24,367.00,88.5,83.5,0.345,283769.9,283769.9,752,0,0,0,L,1151911521,1,121.33,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411853420,180650.00
09/27/2014 17:30,2,1.920,ACTIVE,216.00,412.68,60.017,1411853404,"274151322000094","019011112586793",37.79,44.50,0,385.93,452.66,74.4,69.9,0.530,204878.6,204878.6,758,0,0,0,L,1151911521,1,120.88,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411853421,180651.00
09/27/2014 17:30,2,2.895,ACTIVE,216.00,345.06,60.017,1411853404,"274151322000052","019011112586793",27.75,48.00,0,333.03,364.29,81.4,76.6,0.309,272229.1,272229.1,753,0,0,0,L,1151911521,1,120.42,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411853422,180652.00
09/27/2014 17:30,2,2.924,ACTIVE,216.00,353.17,60.017,1411853404,"274151322000085","019011112586793",27.93,44.30,0,333.63,363.99,82.6,77.8,0.314,271452.6,271452.6,756,0,0,0,L,1151911521,1,121.33,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411853423,180653.00
09/27/2014 17:30,2,2.951,ACTIVE,215.77,343.85,59.990,1411853404,"274151322000087","019011112586793",26.58,64.30,0,332.73,360.99,79.4,74.7,0.296,257890.4,257890.4,753,0,0,0,L,1151911521,1,121.10,124.94,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411853424,180654.00
09/27/2014 17:30,2,2.830,ACTIVE,215.77,345.36,60.038,1411853404,"274151322000088","019011112586793",27.81,44.50,0,332.43,361.29,79.6,74.9,0.301,263726.1,263726.1,753,0,0,0,L,1151911521,1,121.33,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411853425,180655.00
09/27/2014 17:30,2,3.178,ACTIVE,215.77,352.87,59.996,1411853404,"274151322000095","019011112586793",27.97,47.80,0,332.73,363.99,90.0,85.0,0.340,281279.3,281279.3,755,0,0,0,L,1151911521,1,121.10,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411853426,180656.00
09/27/2014 17:30,2,1.961,ACTIVE,216.45,421.40,60.012,1411853404,"274151322000068","019011112586793",37.79,45.50,0,378.72,445.15,74.8,70.3,0.504,203125.0,203125.0,759,0,0,0,L,1151911521,1,121.55,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411853427,180657.00
09/27/2014 17:30,2,2.902,ACTIVE,215.77,344.45,60.022,1411853404,"274151322000054","019011112586793",27.79,48.00,0,332.73,362.49,81.7,76.9,0.314,268877.0,268877.0,754,0,0,0,L,1151911521,1,120.88,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411853428,180658.00
09/27/2014 17:45,1,1.602,ACTIVE,206.8,383.91,60.03,1411854304,"040051121000097","019011112586793",25.26,36,0.246,289.25,449.84,40.2,41.8,0.112,88774.3,88787.5,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411854307,180659.00
09/27/2014 17:45,1,1.704,ACTIVE,206.3,313.94,60.03,1411854304,"040051121000095","019011112586793",22.32,36,0.228,284.92,447.13,37.8,36.3,0.292,79242.9,79254.7,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411854308,180660.00
09/27/2014 17:45,1,1.134,ACTIVE,206.9,353.96,60.03,1411854304,"033051125000132","019011112586793",30.30,35,0.245,288.35,446.60,34.2,33.1,0.180,77405.6,77416.1,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411854310,180661.00
09/27/2014 17:45,1,1.119,ACTIVE,206.9,319.50,60.03,1411854304,"033051125000135","019011112586793",33.19,35,0.238,289.73,449.74,36.9,38.6,0.301,74849.299999964,74860.599999964,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411854311,180662.00
09/27/2014 17:45,1,1.968,ACTIVE,206.6,332.60,60.03,1411854304,"040051121000116","019011112586793",25.01,34,0.322,283.66,449.00,48.9,47.7,0.404,87371.000000011,87384.100000011,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411854312,180663.00
09/27/2014 17:45,1,1.961,ACTIVE,207.1,378.88,60.03,1411854304,"040051121000068","019011112586793",23.13,37,0.286,286.75,449.66,45.1,45.1,0.300,80404.1,80415.8,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411854314,180664.00
09/27/2014 17:45,1,1.557,ACTIVE,207.1,392.94,60.07,1411854304,"033051125000118","019011112586793",37.40,35,0.310,286.92,448.26,57.9,55.0,0.123,99614.9,99630.1,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411854315,180665.00
09/27/2014 17:45,1,1.564,ACTIVE,207.3,304.17,60.03,1411854304,"033051125000150","019011112586793",37.82,35,0.380,289.26,449.83,58.8,56.8,0.385,98674.5,98689.5,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411854316,180666.00
09/27/2014 17:45,1,2.088,ACTIVE,207.6,435.08,60.07,1411854304,"040051121000185","019011112586793",25.11,35,0.329,289.11,449.63,52.1,55.3,0.118,89508.000000012,89520.800000024,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411854317,180667.00
09/27/2014 17:45,1,2.174,ACTIVE,207.1,411.05,60.03,1411854304,"040051121000195","019011112586793",24.85,36,0.317,288.24,449.39,53.7,41.7,0.298,87656.800000001,87669.700000001,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411854319,180668.00
09/27/2014 17:45,2,1.660,ACTIVE,214.41,341.75,60.049,1411854304,"274151322000083","019011112586793",27.43,44.50,0,327.02,379.02,46.2,42.7,0.314,270935.5,270935.5,755,0,0,0,L,1151911521,1,119.75,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411854320,180669.00
09/27/2014 17:45,2,1.713,ACTIVE,215.09,342.95,60.054,1411854304,"274151322000076","019011112586793",28.07,43.60,0,329.13,379.02,48.7,45.0,0.340,283787.4,283787.4,753,0,0,0,L,1151911521,1,120.20,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411854321,180670.00
09/27/2014 17:45,2,1.086,ACTIVE,214.19,399.76,60.022,1411854304,"274151322000094","019011112586793",36.90,42.00,0,333.33,440.04,40.3,37.0,0.278,204893.1,204893.1,759,0,0,0,L,1151911521,1,119.75,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411854322,180671.00
09/27/2014 17:45,2,1.605,ACTIVE,214.41,344.15,60.038,1411854304,"274151322000052","019011112586793",27.79,44.00,0,328.22,378.42,45.2,41.7,0.296,272245.1,272245.1,754,0,0,0,L,1151911521,1,119.52,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411854322,180672.00
09/27/2014 17:45,2,1.619,ACTIVE,213.96,343.55,60.022,1411854304,"274151322000085","019011112586793",27.51,41.00,0,329.43,379.02,45.1,41.6,0.305,271468.9,271468.9,757,0,0,0,L,1151911521,1,120.42,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411854324,180673.00
09/27/2014 17:45,2,1.615,ACTIVE,214.19,340.55,60.028,1411854304,"274151322000087","019011112586793",26.72,60.30,0,327.02,377.52,43.7,40.3,0.287,257906.0,257906.0,754,0,0,0,L,1151911521,1,119.97,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411854325,180674.00
09/27/2014 17:45,2,1.566,ACTIVE,213.51,341.15,60.022,1411854304,"274151322000088","019011112586793",27.31,41.00,0,329.13,376.92,43.4,39.9,0.287,263741.8,263741.8,754,0,0,0,L,1151911521,1,120.42,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411854326,180675.00
09/27/2014 17:45,2,1.760,ACTIVE,213.96,343.25,60.022,1411854304,"274151322000095","019011112586793",27.79,44.30,0,328.52,378.42,49.5,45.9,0.336,281297.1,281297.1,756,0,0,0,L,1151911521,1,120.20,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411854327,180676.00
09/27/2014 17:45,2,1.078,ACTIVE,214.87,406.07,60.012,1411854304,"274151322000068","019011112586793",37.83,43.00,0,334.24,443.04,41.3,37.9,0.274,203139.7,203139.7,760,0,0,0,L,1151911521,1,120.42,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411854328,180677.00
09/27/2014 17:45,2,1.611,ACTIVE,214.19,345.66,60.022,1411854304,"274151322000054","019011112586793",27.41,44.30,0,327.62,378.72,44.7,41.2,0.296,268893.1,268893.1,755,0,0,0,L,1151911521,1,119.97,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411854329,180678.00
09/27/2014 18:00,1,1.831,ACTIVE,207.5,348.51,60.03,1411855204,"040051121000097","019011112586793",25.36,35,0.306,291.75,450.11,46.2,48.7,0.337,88787.5,88799.1,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411855207,180679.00
09/27/2014 18:00,1,1.846,ACTIVE,207.2,395.08,60.00,1411855204,"040051121000095","019011112586793",23.01,36,0.255,300.70,440.56,42.2,32.8,0.084,79254.7,79264.7,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411855208,180680.00
09/27/2014 18:00,1,1.196,ACTIVE,207.3,377.45,60.00,1411855204,"033051125000132","019011112586793",30.25,35,0.218,301.64,440.35,36.0,26.6,0.072,77416.1,77424.5,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411855209,180681.00
09/27/2014 18:00,1,1.064,ACTIVE,207.5,361.14,60.03,1411855204,"033051125000135","019011112586793",34.60,34,0.236,306.59,444.63,36.6,37.5,0.149,74860.599999964,74869.799999964,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411855210,180682.00
09/27/2014 18:00,1,1.854,ACTIVE,206.7,385.73,60.03,1411855204,"040051121000116","019011112586793",25.47,33,0.281,289.05,448.17,47.0,46.8,0.285,87384.100000011,87395.400000011,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411855212,180683.00
09/27/2014 18:00,1,1.781,ACTIVE,207.6,406.18,60.00,1411855204,"040051121000068","019011112586793",23.15,36,0.254,307.48,443.33,41.0,33.3,0.087,80415.8,80425.7,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411855213,180684.00
09/27/2014 18:00,1,1.342,ACTIVE,206.8,383.27,60.00,1411855204,"033051125000118","019011112586793",38.21,34,0.342,286.98,448.58,51.0,51.7,0.258,99630.1,99642.6,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411855214,180685.00
09/27/2014 18:00,1,1.323,ACTIVE,206.6,395.24,60.00,1411855204,"033051125000150","019011112586793",38.37,35,0.345,286.69,450.00,50.5,53.6,0.345,98689.5,98701.900000036,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411855216,180686.00
09/27/2014 18:00,1,1.751,ACTIVE,207.3,330.36,60.03,1411855204,"040051121000185","019011112586793",24.79,34,0.289,292.84,448.78,43.2,35.9,0.323,89520.800000024,89531.600000036,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411855217,180687.00
09/27/2014 18:00,1,1.799,ACTIVE,207.1,350.73,60.03,1411855204,"040051121000195","019011112586793",24.72,35,0.288,291.97,448.92,44.2,44.4,0.299,87669.700000001,87680.700000001,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411855218,180688.00
09/27/2014 18:00,2,1.969,ACTIVE,214.64,345.96,59.996,1411855204,"274151322000083","019011112586793",27.71,42.80,0,332.13,373.31,55.3,51.4,0.393,270949.3,270949.3,756,0,0,0,L,1151911521,1,119.75,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411855219,180689.00
09/27/2014 18:00,2,2.004,ACTIVE,215.32,348.06,60.001,1411855204,"274151322000076","019011112586793",28.31,41.80,0,334.54,375.11,57.5,53.5,0.398,283801.9,283801.9,754,0,0,0,L,1151911521,1,120.42,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411855220,180690.00
09/27/2014 18:00,2,1.277,ACTIVE,214.87,405.77,59.985,1411855204,"274151322000094","019011112586793",37.37,41.50,0,381.42,430.42,48.1,44.5,0.336,204905.2,204905.2,760,0,0,0,L,1151911521,1,119.97,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411855221,180691.00
09/27/2014 18:00,2,1.879,ACTIVE,214.19,344.76,60.001,1411855204,"274151322000052","019011112586793",27.71,42.50,0,332.73,373.01,52.8,49.0,0.367,272258.5,272258.5,755,0,0,0,L,1151911521,1,119.75,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411855222,180692.00
09/27/2014 18:00,2,1.904,ACTIVE,214.87,348.36,60.022,1411855204,"274151322000085","019011112586793",27.73,40.00,0,333.33,373.31,53.5,49.7,0.367,271482.4,271482.4,758,0,0,0,L,1151911521,1,120.65,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411855223,180693.00
09/27/2014 18:00,2,1.930,ACTIVE,214.87,347.16,59.990,1411855204,"274151322000087","019011112586793",26.90,58.00,0,332.43,372.11,52.5,48.8,0.358,257919.2,257919.2,755,0,0,0,L,1151911521,1,119.97,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411855224,180694.00
09/27/2014 18:00,2,1.816,ACTIVE,214.19,345.06,60.017,1411855204,"274151322000088","019011112586793",27.71,40.00,0,332.43,371.21,50.9,47.2,0.349,263754.7,263754.7,755,0,0,0,L,1151911521,1,120.65,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411855225,180695.00
09/27/2014 18:00,2,2.078,ACTIVE,214.64,344.76,59.996,1411855204,"274151322000095","019011112586793",28.25,42.50,0,332.43,376.31,59.4,55.4,0.407,281312.0,281312.0,757,0,0,0,L,1151911521,1,120.42,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411855226,180696.00
09/27/2014 18:00,2,1.303,ACTIVE,215.09,400.66,59.996,1411855204,"274151322000068","019011112586793",36.98,42.30,0,383.23,434.93,48.8,45.1,0.323,203152.0,203152.0,761,0,0,0,L,1151911521,1,120.42,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411855227,180697.00
09/27/2014 18:00,2,1.893,ACTIVE,214.87,346.26,59.985,1411855204,"274151322000054","019011112586793",27.61,43.00,0,332.43,373.91,52.9,49.1,0.362,268906.5,268906.5,756,0,0,0,L,1151911521,1,120.20,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411855228,180698.00
09/27/2014 18:15,1,1.287,ACTIVE,207.4,325.36,60.03,1411856105,"040051121000097","019011112586793",25.40,33,0.235,310.20,444.30,32.5,30.8,0.263,88799.1,88807.6,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411856107,180699.00
09/27/2014 18:15,1,1.341,ACTIVE,207.2,314.36,60.03,1411856105,"040051121000095","019011112586793",22.54,35,0.249,301.22,440.84,30.0,28.2,0.305,79264.7,79271.9,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411856109,180700.00
09/27/2014 18:15,1,0.853,ACTIVE,207.1,364.42,60.03,1411856105,"033051125000132","019011112586793",29.39,34,0.143,302.48,440.98,24.9,20.7,0.188,77424.5,77430.3,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411856111,180701.00
09/27/2014 18:15,1,0.711,ACTIVE,207.7,376.55,60.03,1411856105,"033051125000135","019011112586793",34.79,33,0.225,306.66,444.65,24.6,21.3,0.048,74869.799999964,74876.299999964,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411856113,180702.00
09/27/2014 18:15,1,1.333,ACTIVE,206.7,331.49,60.00,1411856105,"040051121000116","019011112586793",25.20,32,0.236,304.52,442.53,33.4,31.4,0.217,87395.400000011,87403.900000011,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411856115,180703.00
09/27/2014 18:15,1,1.269,ACTIVE,207.5,369.00,60.03,1411856105,"040051121000068","019011112586793",22.68,35,0.261,307.86,443.87,28.6,35.2,0.099,80425.7,80433.2,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411856117,180704.00
09/27/2014 18:15,1,0.956,ACTIVE,207.7,363.61,60.03,1411856105,"033051125000118","019011112586793",37.96,33,0.216,306.45,442.81,36.1,28.6,0.221,99642.6,99652.2,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411856119,180705.00
09/27/2014 18:15,1,0.944,ACTIVE,207.1,341.90,60.00,1411856105,"033051125000150","019011112586793",37.98,34,0.219,306.49,444.25,35.7,27.8,0.256,98701.900000036,98711.400000036,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411856121,180706.00
09/27/2014 18:15,1,1.218,ACTIVE,207.3,416.77,60.03,1411856105,"040051121000185","019011112586793",24.28,33,0.192,308.03,443.70,29.4,26.0,0.023,89531.600000036,89539.399999988,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411856123,180707.00
09/27/2014 18:15,1,1.275,ACTIVE,207.1,349.97,60.03,1411856105,"040051121000195","019011112586793",24.04,33,0.277,309.90,443.75,30.5,36.2,0.230,87680.700000001,87688.800000001,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411856125,180708.00
09/27/2014 18:15,2,1.393,ACTIVE,215.09,343.85,59.980,1411856105,"274151322000083","019011112586793",27.85,40.60,0,332.73,366.10,39.3,36.0,0.270,270960.0,270960.0,757,0,0,0,L,1151911521,1,120.42,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411856126,180709.00
09/27/2014 18:15,2,1.418,ACTIVE,216.22,343.85,60.017,1411856105,"274151322000076","019011112586793",28.25,40.20,0,333.93,367.30,40.6,37.3,0.287,283813.0,283813.0,755,0,0,0,L,1151911521,1,120.65,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411856126,180710.00
09/27/2014 18:15,2,0.867,ACTIVE,215.09,409.98,59.996,1411856105,"274151322000094","019011112586793",38.19,40.60,0,334.24,431.62,33.6,30.5,0.221,204914.4,204914.4,761,0,0,0,L,1151911521,1,120.20,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411856128,180711.00
09/27/2014 18:15,2,1.326,ACTIVE,214.87,342.65,59.996,1411856105,"274151322000052","019011112586793",27.77,40.60,0,332.43,364.59,37.3,34.1,0.252,272268.6,272268.6,756,0,0,0,L,1151911521,1,119.97,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411856129,180712.00
09/27/2014 18:15,2,1.340,ACTIVE,215.77,347.46,59.996,1411856105,"274151322000085","019011112586793",27.71,39.00,0,333.03,365.19,37.6,34.4,0.247,271492.6,271492.6,759,0,0,0,L,1151911521,1,120.88,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411856130,180713.00
09/27/2014 18:15,2,1.365,ACTIVE,215.09,346.26,60.006,1411856105,"274151322000087","019011112586793",26.96,55.30,0,332.13,364.29,37.3,34.1,0.243,257929.3,257929.3,756,0,0,0,L,1151911521,1,120.65,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411856131,180714.00
09/27/2014 18:15,2,1.291,ACTIVE,215.32,346.86,60.038,1411856105,"274151322000088","019011112586793",27.23,38.80,0,332.43,363.99,35.7,32.5,0.225,263764.4,263764.4,756,0,0,0,L,1151911521,1,120.88,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411856132,180715.00
09/27/2014 18:15,2,1.477,ACTIVE,214.87,342.95,60.001,1411856105,"274151322000095","019011112586793",28.19,40.60,0,332.73,367.90,42.2,38.8,0.283,281323.5,281323.5,758,0,0,0,L,1151911521,1,120.65,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411856133,180716.00
09/27/2014 18:15,2,0.930,ACTIVE,216.22,399.76,59.980,1411856105,"274151322000068","019011112586793",36.60,41.30,0,333.93,426.21,34.6,31.5,0.230,203161.4,203161.4,762,0,0,0,L,1151911521,1,121.10,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411856135,180717.00
09/27/2014 18:15,2,1.342,ACTIVE,214.87,341.15,60.001,1411856105,"274151322000054","019011112586793",27.43,40.80,0,331.83,364.89,37.3,34.1,0.247,268916.6,268916.6,757,0,0,0,L,1151911521,1,120.42,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411856136,180718.00
09/27/2014 18:30,1,0.906,ACTIVE,207.9,376.35,60.03,1411857004,"040051121000097","019011112586793",25.43,32,0.188,305.01,443.83,22.9,18.6,0.054,88807.6,88813.1,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857006,180719.00
09/27/2014 18:30,1,0.970,ACTIVE,207.3,346.45,60.03,1411857004,"040051121000095","019011112586793",22.55,33,0.166,302.34,438.28,21.7,15.8,0.083,79271.9,79276.6,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857008,180720.00
09/27/2014 18:30,1,0.587,ACTIVE,207.7,353.69,60.03,1411857004,"033051125000132","019011112586793",33.35,32,0.159,305.42,440.60,19.5,13.3,0.076,77430.3,77434.6,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857009,180721.00
09/27/2014 18:30,1,0.467,ACTIVE,208.1,366.75,60.03,1411857004,"033051125000135","019011112586793",35.30,32,0.170,305.44,442.48,16.4,16.8,0.030,74876.299999964,74880.199999964,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857010,180722.00
09/27/2014 18:30,1,0.960,ACTIVE,207.5,343.73,60.03,1411857004,"040051121000116","019011112586793",25.15,30,0.232,300.95,441.90,24.0,29.8,0.111,87403.900000011,87409.300000011,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857011,180723.00
09/27/2014 18:30,1,0.906,ACTIVE,207.9,361.77,60.00,1411857004,"040051121000068","019011112586793",22.44,34,0.163,305.50,441.24,20.2,14.1,0.052,80433.2,80437.7,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857013,180724.00
09/27/2014 18:30,1,0.683,ACTIVE,207.3,400.88,60.03,1411857004,"033051125000118","019011112586793",37.98,32,0.165,307.99,443.51,25.8,12.4,0.023,99652.2,99658.4,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857014,180725.00
09/27/2014 18:30,1,0.671,ACTIVE,208.3,362.50,60.03,1411857004,"033051125000150","019011112586793",38.12,32,0.196,306.12,445.04,25.4,30.1,0.097,98711.400000036,98717.600000024,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857015,180726.00
09/27/2014 18:30,1,0.835,ACTIVE,208.1,416.88,60.03,1411857004,"040051121000185","019011112586793",24.62,32,0.158,305.41,441.41,20.4,12.8,0.003,89539.399999988,89544.000000012,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857016,180727.00
09/27/2014 18:30,1,0.885,ACTIVE,208.2,410.67,60.03,1411857004,"040051121000195","019011112586793",24.18,32,0.167,303.64,441.76,21.3,13.8,0.008,87688.800000001,87693.800000001,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857018,180728.00
09/27/2014 18:30,2,0.994,ACTIVE,215.09,339.95,60.022,1411857004,"274151322000083","019011112586793",27.89,38.60,0,320.11,357.68,28.1,25.2,0.190,270967.0,270967.0,758,0,0,0,L,1151911521,1,120.20,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857019,180729.00
09/27/2014 18:30,2,0.994,ACTIVE,215.77,342.35,60.049,1411857004,"274151322000076","019011112586793",28.57,38.40,0,322.81,358.88,28.8,25.8,0.194,283820.3,283820.3,756,0,0,0,L,1151911521,1,120.88,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857020,180730.00
09/27/2014 18:30,2,0.631,ACTIVE,215.09,400.96,60.028,1411857004,"274151322000094","019011112586793",37.59,39.30,0,330.93,425.01,24.3,21.6,0.168,204920.4,204920.4,762,0,0,0,L,1151911521,1,120.42,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857021,180731.00
09/27/2014 18:30,2,0.945,ACTIVE,214.87,340.55,60.028,1411857004,"274151322000052","019011112586793",27.77,38.60,0,319.81,357.08,26.6,23.7,0.181,272275.3,272275.3,757,0,0,0,L,1151911521,1,120.20,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857022,180732.00
09/27/2014 18:30,2,0.947,ACTIVE,215.32,339.95,60.022,1411857004,"274151322000085","019011112586793",27.77,37.80,0,319.81,356.78,26.6,23.8,0.168,271499.3,271499.3,760,0,0,0,L,1151911521,1,121.10,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857022,180733.00
09/27/2014 18:30,2,0.969,ACTIVE,215.09,344.76,60.028,1411857004,"274151322000087","019011112586793",27.21,52.80,0,319.21,357.08,26.7,23.8,0.177,257936.0,257936.0,757,0,0,0,L,1151911521,1,120.65,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857023,180734.00
09/27/2014 18:30,2,0.904,ACTIVE,214.64,339.04,60.022,1411857004,"274151322000088","019011112586793",27.35,37.30,0,319.51,355.88,25.1,22.3,0.159,263770.7,263770.7,757,0,0,0,L,1151911521,1,120.88,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857024,180735.00
09/27/2014 18:30,2,1.055,ACTIVE,214.87,340.85,60.049,1411857004,"274151322000095","019011112586793",28.23,38.80,0,320.11,359.18,30.1,27.2,0.194,281331.1,281331.1,759,0,0,0,L,1151911521,1,120.88,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857025,180736.00
09/27/2014 18:30,2,0.656,ACTIVE,215.77,397.35,60.006,1411857004,"274151322000068","019011112586793",37.15,39.80,0,331.23,431.32,24.6,21.9,0.155,203167.5,203167.5,763,0,0,0,L,1151911521,1,121.10,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857026,180737.00
09/27/2014 18:30,2,0.947,ACTIVE,214.87,340.85,60.022,1411857004,"274151322000054","019011112586793",27.53,39.00,0,320.11,357.08,26.4,23.6,0.177,268923.3,268923.3,758,0,0,0,L,1151911521,1,120.65,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857027,180738.00
09/27/2014 18:45,1,0.558,ACTIVE,206.8,324.46,60.07,1411857904,"040051121000097","019011112586793",24.77,31,0.160,306.65,441.65,13.7,7.4,0.204,88813.1,88816.5,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857906,180739.00
09/27/2014 18:45,1,0.633,ACTIVE,206.4,320.45,60.03,1411857904,"040051121000095","019011112586793",21.82,32,0.108,302.71,437.42,13.7,14.5,0.179,79276.6,79279.4,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857908,180740.00
09/27/2014 18:45,1,0.346,ACTIVE,207.0,366.14,60.03,1411857904,"033051125000132","019011112586793",33.41,30,0.160,307.47,440.86,11.5,13.8,0.008,77434.6,77437.6,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857909,180741.00
09/27/2014 18:45,1,0.257,ACTIVE_NO_POWER,206.9,328.65,60.03,1411857904,"033051125000135","019011112586793",34.70,31,0.138,307.83,441.36,8.8,0.0,0.254,74880.199999964,74882.499999964,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857910,180742.00
09/27/2014 18:45,1,0.603,ACTIVE,206.4,383.00,60.03,1411857904,"040051121000116","019011112586793",24.67,29,0.162,304.38,439.51,14.8,12.5,0.003,87409.300000011,87412.800000011,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857911,180743.00
09/27/2014 18:45,1,0.563,ACTIVE,207.3,354.74,60.03,1411857904,"040051121000068","019011112586793",21.63,32,0.157,308.24,440.25,12.1,15.2,0.016,80437.7,80440.6,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857913,180744.00
09/27/2014 18:45,1,0.421,ACTIVE,206.6,329.16,60.03,1411857904,"033051125000118","019011112586793",36.96,31,0.152,307.11,441.46,15.5,16.0,0.164,99658.4,99662.5,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857914,180745.00
09/27/2014 18:45,1,0.413,ACTIVE,206.7,332.22,60.03,1411857904,"033051125000150","019011112586793",37.18,31,0.157,309.73,442.02,15.2,12.0,0.161,98717.600000024,98721.800000012,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857916,180746.00
09/27/2014 18:45,1,0.497,ACTIVE_NO_POWER,207.0,362.17,60.03,1411857904,"040051121000185","019011112586793",23.83,31,0.000,311.40,440.44,11.7,0.0,0.207,89544.000000012,89546.800000024,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857917,180747.00
09/27/2014 18:45,1,0.535,ACTIVE,206.4,324.07,60.03,1411857904,"040051121000195","019011112586793",23.05,31,0.131,308.92,440.95,12.2,16.5,0.228,87693.800000001,87697.000000001,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857918,180748.00
09/27/2014 18:45,2,0.611,ACTIVE,214.19,337.24,60.017,1411857904,"274151322000083","019011112586793",27.71,36.80,0,330.03,351.67,17.1,14.6,0.115,270971.8,270971.8,759,0,0,0,L,1151911521,1,119.75,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857919,180749.00
09/27/2014 18:45,2,0.621,ACTIVE,214.64,341.45,60.028,1411857904,"274151322000076","019011112586793",27.81,37.00,0,330.93,351.97,17.5,15.0,0.119,283825.2,283825.2,757,0,0,0,L,1151911521,1,119.97,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857920,180750.00
09/27/2014 18:45,2,0.381,ACTIVE,214.41,396.15,60.017,1411857904,"274151322000094","019011112586793",37.15,38.20,0,333.03,414.79,14.4,11.9,0.093,204924.4,204924.4,763,0,0,0,L,1151911521,1,119.75,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857921,180751.00
09/27/2014 18:45,2,0.596,ACTIVE,213.96,338.44,60.028,1411857904,"274151322000052","019011112586793",27.02,37.00,0,329.73,350.77,16.3,13.8,0.106,272279.8,272279.8,758,0,0,0,L,1151911521,1,119.52,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857922,180752.00
09/27/2014 18:45,2,0.582,ACTIVE,214.19,336.34,60.022,1411857904,"274151322000085","019011112586793",27.25,36.50,0,330.63,350.77,16.1,13.6,0.097,271503.8,271503.8,761,0,0,0,L,1151911521,1,120.42,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857923,180753.00
