ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2014 18:45,2,0.604,ACTIVE,214.19,338.44,60.054,1411857904,"274151322000087","019011112586793",26.70,50.20,0,329.73,351.07,16.3,13.8,0.097,257940.4,257940.4,758,0,0,0,L,1151911521,1,120.20,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857924,180754.00
09/27/2014 18:45,2,0.541,ACTIVE,213.74,338.14,60.017,1411857904,"274151322000088","019011112586793",27.15,36.00,0,330.03,349.86,14.9,12.4,0.093,263774.8,263774.8,758,0,0,0,L,1151911521,1,120.42,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857925,180755.00
09/27/2014 18:45,2,0.641,ACTIVE,214.19,340.25,60.022,1411857904,"274151322000095","019011112586793",27.93,37.30,0,328.82,352.27,18.1,15.6,0.115,281336.2,281336.2,760,0,0,0,L,1151911521,1,120.20,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857926,180756.00
09/27/2014 18:45,2,0.408,ACTIVE,214.87,393.15,60.022,1411857904,"274151322000068","019011112586793",36.82,38.80,0,333.63,418.39,15.3,12.8,0.088,203171.6,203171.6,764,0,0,0,L,1151911521,1,120.42,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857927,180757.00
09/27/2014 18:45,2,0.584,ACTIVE,213.96,336.64,60.038,1411857904,"274151322000054","019011112586793",27.02,37.50,0,329.43,350.47,16.0,13.5,0.102,268927.7,268927.7,759,0,0,0,L,1151911521,1,119.97,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411857928,180758.00
09/27/2014 19:00,1,0.310,ACTIVE,207.3,356.98,60.07,1411858804,"040051121000097","019011112586793",23.07,30,0.155,306.16,442.08,7.0,9.1,0.000,88816.5,88818.4,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411858807,180759.00
09/27/2014 19:00,1,0.321,ACTIVE_NO_POWER,207.5,413.27,60.03,1411858804,"040051121000095","019011112586793",23.34,31,0.000,303.30,436.71,7.4,0.0,0.070,79279.4,79280.8,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411858809,180760.00
09/27/2014 19:00,1,0.197,ACTIVE_NO_POWER,207.4,402.75,60.07,1411858804,"033051125000132","019011112586793",32.14,29,0.000,307.98,440.44,6.3,0.0,0.000,77437.6,77439,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411858810,180761.00
09/27/2014 19:00,1,0.158,ACTIVE_NO_POWER,207.6,408.70,60.03,1411858804,"033051125000135","019011112586793",32.02,29,0.000,310.63,443.13,5.0,0.0,0.000,74882.499999964,74883.399999964,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411858811,180762.00
09/27/2014 19:00,1,0.300,ACTIVE,206.9,340.96,60.03,1411858804,"040051121000116","019011112586793",26.01,28,0.151,304.95,439.07,7.7,15.8,0.002,87412.800000011,87414.400000011,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411858814,180763.00
09/27/2014 19:00,1,0.253,ACTIVE,207.3,319.48,60.07,1411858804,"040051121000068","019011112586793",23.17,32,0.058,307.30,440.72,5.8,5.9,0.250,80440.6,80441.9,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411858816,180764.00
09/27/2014 19:00,1,0.231,ACTIVE,207.1,354.57,60.07,1411858804,"033051125000118","019011112586793",37.04,29,0.157,309.72,443.70,8.5,13.4,0.005,99662.5,99664.7,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411858817,180765.00
09/27/2014 19:00,1,0.229,ACTIVE_NO_POWER,207.6,391.35,60.03,1411858804,"033051125000150","019011112586793",36.78,30,0.000,308.49,444.58,8.3,0.0,0.000,98721.800000012,98724,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411858818,180766.00
09/27/2014 19:00,1,0.268,ACTIVE_NO_POWER,207.3,402.24,60.03,1411858804,"040051121000185","019011112586793",22.23,29,0.000,308.62,441.14,5.8,0.0,0.000,89546.800000024,89548.000000012,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411858820,180767.00
09/27/2014 19:00,1,0.278,ACTIVE_NO_POWER,207.3,367.80,60.03,1411858804,"040051121000195","019011112586793",21.91,29,0.000,308.39,440.02,5.9,0.0,0.000,87697.000000001,87698.400000001,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411858821,180768.00
09/27/2014 19:00,2,0.352,ACTIVE,214.41,336.04,60.065,1411858804,"274151322000083","019011112586793",26.92,35.20,0,330.33,344.45,9.6,7.3,0.057,270974.5,270974.5,760,0,0,0,L,1151911521,1,120.20,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411858822,180769.00
09/27/2014 19:00,2,0.354,ACTIVE,215.32,336.04,60.033,1411858804,"274151322000076","019011112586793",27.27,35.60,0,331.53,345.06,9.8,7.5,0.053,283827.9,283827.9,758,0,0,0,L,1151911521,1,120.42,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411858823,180770.00
09/27/2014 19:00,2,0.209,ACTIVE,214.87,384.43,60.033,1411858804,"274151322000094","019011112586793",36.12,37.30,0,332.13,408.78,7.6,5.4,0.040,204926.5,204926.5,764,0,0,0,L,1151911521,1,120.20,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411858824,180771.00
09/27/2014 19:00,2,0.354,ACTIVE,214.41,335.14,60.038,1411858804,"274151322000052","019011112586793",26.26,35.60,0,330.33,344.15,9.5,7.2,0.049,272282.4,272282.4,759,0,0,0,L,1151911521,1,119.97,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411858825,180772.00
09/27/2014 19:00,2,0.330,ACTIVE,214.41,336.34,60.038,1411858804,"274151322000085","019011112586793",26.78,35.00,0,331.23,343.85,8.9,6.7,0.049,271506.3,271506.3,762,0,0,0,L,1151911521,1,120.88,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411858826,180773.00
09/27/2014 19:00,2,0.354,ACTIVE,214.64,336.04,60.038,1411858804,"274151322000087","019011112586793",25.76,47.50,0,330.33,343.85,9.2,7.0,0.044,257943.0,257943.0,759,0,0,0,L,1151911521,1,120.20,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411858827,180774.00
09/27/2014 19:00,2,0.311,ACTIVE,214.19,335.44,60.033,1411858804,"274151322000088","019011112586793",25.96,34.80,0,329.73,342.65,8.2,5.9,0.044,263777.1,263777.1,759,0,0,0,L,1151911521,1,120.65,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411858828,180775.00
09/27/2014 19:00,2,0.363,ACTIVE,214.41,336.34,60.033,1411858804,"274151322000095","019011112586793",27.02,35.80,0,330.63,344.76,10.0,7.7,0.057,281339.1,281339.1,761,0,0,0,L,1151911521,1,120.65,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411858829,180776.00
09/27/2014 19:00,2,0.229,ACTIVE,215.09,387.44,60.033,1411858804,"274151322000068","019011112586793",36.46,38.00,0,333.03,409.98,8.4,6.2,0.040,203173.9,203173.9,765,0,0,0,L,1151911521,1,120.65,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411858830,180777.00
09/27/2014 19:00,2,0.330,ACTIVE,214.41,336.34,60.038,1411858804,"274151322000054","019011112586793",26.68,36.00,0,330.33,343.85,8.9,6.7,0.053,268930.2,268930.2,760,0,0,0,L,1151911521,1,120.42,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411858831,180778.00
09/27/2014 19:15,2,0.182,ACTIVE,213.29,333.93,60.012,1411859704,"274151322000083","019011112586793",25.39,34.00,0,330.63,340.25,4.7,2.6,0.022,270975.7,270975.7,761,0,0,0,L,1151911521,1,119.75,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411859738,180779.00
09/27/2014 19:15,2,0.186,ACTIVE,214.19,333.93,60.006,1411859704,"274151322000076","019011112586793",26.78,34.50,0,332.13,340.85,5.0,2.9,0.022,283829.1,283829.1,759,0,0,0,L,1151911521,1,119.97,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411859739,180780.00
09/27/2014 19:15,2,0.105,ACTIVE,213.51,333.93,60.001,1411859704,"274151322000094","019011112586793",29.92,35.60,0,331.53,395.85,3.2,1.2,0.018,204927.2,204927.2,765,0,0,0,L,1151911521,1,119.75,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411859740,180781.00
09/27/2014 19:15,2,0.203,ACTIVE,213.29,334.84,60.006,1411859704,"274151322000052","019011112586793",25.72,34.30,0,330.33,340.55,5.3,3.2,0.027,272283.6,272283.6,760,0,0,0,L,1151911521,1,119.30,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411859741,180782.00
09/27/2014 19:15,2,0.186,ACTIVE,213.96,333.93,60.006,1411859704,"274151322000085","019011112586793",24.79,34.00,0,331.23,340.25,4.7,2.6,0.018,271507.4,271507.4,763,0,0,0,L,1151911521,1,120.42,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411859742,180783.00
09/27/2014 19:15,2,0.189,ACTIVE,213.51,334.54,60.006,1411859704,"274151322000087","019011112586793",25.01,45.00,0,330.63,339.95,4.8,2.7,0.022,257944.1,257944.1,760,0,0,0,L,1151911521,1,119.75,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411859743,180784.00
09/27/2014 19:15,2,0.164,ACTIVE,213.29,332.73,60.012,1411859704,"274151322000088","019011112586793",24.93,33.50,0,330.33,339.65,4.1,2.0,0.018,263778.0,263778.0,760,0,0,0,L,1151911521,1,120.20,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411859744,180785.00
09/27/2014 19:15,2,0.186,ACTIVE,213.51,333.93,60.001,1411859704,"274151322000095","019011112586793",25.29,34.50,0,330.93,340.25,4.8,2.7,0.022,281340.3,281340.3,762,0,0,0,L,1151911521,1,120.20,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411859745,180786.00
09/27/2014 19:15,2,0.127,ACTIVE,214.19,334.84,60.001,1411859704,"274151322000068","019011112586793",30.16,36.50,0,331.83,395.25,3.9,1.8,0.009,203174.9,203174.9,766,0,0,0,L,1151911521,1,120.20,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411859746,180787.00
09/27/2014 19:15,2,0.178,ACTIVE,213.51,333.93,60.006,1411859704,"274151322000054","019011112586793",25.74,35.00,0,330.33,339.95,4.7,2.6,0.022,268931.3,268931.3,761,0,0,0,L,1151911521,1,119.97,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411859747,180788.00
09/27/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411859704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74883.399999964,74883.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411860564,180789.00
09/27/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411859704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,87414.400000011,87414.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411860564,180790.00
09/27/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411859704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,80441.9,80441.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411860564,180791.00
09/27/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411859704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,99664.7,99664.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411860564,180792.00
09/27/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411859704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,98724,98724,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411860564,180793.00
09/27/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411859704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,89548.000000012,89548.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411860564,180794.00
09/27/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411859704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,87698.400000001,87698.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411860564,180795.00
09/27/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411859704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,88818.4,88818.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411860564,180796.00
09/27/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411859704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,79280.8,79280.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411860564,180797.00
09/27/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411859704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,77439,77439,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411860564,180798.00
09/27/2014 19:30,2,0.086,ACTIVE,213.96,329.13,60.017,1411860604,"274151322000083","019011112586793",23.97,32.80,0,326.72,338.14,2.1,0.1,0.000,270976.0,270976.0,762,0,0,0,L,1151911521,1,119.75,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411860638,180799.00
09/27/2014 19:30,2,0.090,ACTIVE,214.41,334.54,60.012,1411860604,"274151322000076","019011112586793",24.91,33.30,0,331.53,338.14,2.2,0.2,0.000,283829.5,283829.5,760,0,0,0,L,1151911521,1,119.97,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411860640,180800.00
09/27/2014 19:30,2,0.000,ALERT,214.19,295.16,60.028,1411860604,"274151322000094","019011112586793",39.46,34.00,0,294.26,380.22,0.0,0.0,0.000,204927.3,204927.3,766,0,0,0,L,1151911521,1,119.30,125.40,0002,31,0,0,0,0,0,0,46,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411860642,180801.00
09/27/2014 19:30,2,0.104,ACTIVE,213.96,324.32,60.012,1411860604,"274151322000052","019011112586793",25.23,33.00,0,320.71,338.44,2.7,0.7,0.000,272284.0,272284.0,761,0,0,0,L,1151911521,1,119.52,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411860643,180802.00
09/27/2014 19:30,2,0.086,ACTIVE,214.19,334.54,60.012,1411860604,"274151322000085","019011112586793",24.05,32.80,0,330.63,337.84,2.1,0.1,0.000,271507.7,271507.7,764,0,0,0,L,1151911521,1,120.42,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411860644,180803.00
09/27/2014 19:30,2,0.094,ACTIVE,214.19,324.02,60.012,1411860604,"274151322000087","019011112586793",23.99,42.50,0,321.31,338.14,2.3,0.3,0.000,257944.5,257944.5,761,0,0,0,L,1151911521,1,119.97,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411860645,180804.00
09/27/2014 19:30,2,0.074,ACTIVE_NO_POWER,213.74,324.32,59.996,1411860604,"274151322000088","019011112586793",22.24,32.40,0,319.21,337.24,1.7,0.0,0.000,263778.2,263778.2,761,0,0,0,L,1151911521,1,120.42,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411860646,180805.00
09/27/2014 19:30,2,0.082,ACTIVE_NO_POWER,213.96,334.24,60.006,1411860604,"274151322000095","019011112586793",24.39,33.50,0,330.33,337.54,2.0,0.0,0.004,281340.6,281340.6,763,0,0,0,L,1151911521,1,120.20,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411860646,180806.00
09/27/2014 19:30,2,0.008,ALERT,214.87,295.16,60.017,1411860604,"274151322000068","019011112586793",39.56,34.80,0,293.66,380.52,0.0,0.0,0.000,203175.1,203175.1,767,0,0,0,L,1151911521,1,119.97,125.17,0002,33,0,0,0,0,0,0,48,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411860648,180807.00
09/27/2014 19:30,2,0.082,ACTIVE,213.96,329.73,60.006,1411860604,"274151322000054","019011112586793",24.55,33.50,0,327.32,337.54,2.0,0.1,0.000,268931.6,268931.6,762,0,0,0,L,1151911521,1,119.97,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411860649,180808.00
09/27/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411860604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,99664.7,99664.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411861467,180809.00
09/27/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411860604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,98724,98724,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411861467,180810.00
09/27/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411860604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,89548.000000012,89548.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411861467,180811.00
09/27/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411860604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,87698.400000001,87698.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411861467,180812.00
09/27/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411860604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,88818.4,88818.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411861467,180813.00
09/27/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411860604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,79280.8,79280.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411861467,180814.00
09/27/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411860604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,77439,77439,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411861467,180815.00
09/27/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411860604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74883.399999964,74883.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411861467,180816.00
09/27/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411860604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,87414.400000011,87414.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411861467,180817.00
09/27/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411860604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,80441.9,80441.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411861467,180818.00
09/27/2014 19:45,2,0.020,ALERT,213.29,295.46,59.990,1411861504,"274151322000083","019011112586793",24.81,30.50,0,292.46,329.73,0.0,0.0,0.000,270976.0,270976.0,763,0,0,0,L,1151911521,1,119.52,124.04,0100,25,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1411861538,180819.00
09/27/2014 19:45,2,0.018,ALERT,213.96,294.86,59.959,1411861504,"274151322000076","019011112586793",25.92,31.00,0,292.16,337.24,0.0,0.0,0.000,283829.5,283829.5,761,0,0,0,L,1151911521,1,119.75,124.49,0100,28,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1411861540,180820.00
09/27/2014 19:45,2,0.000,ALERT,213.29,294.26,59.990,1411861504,"274151322000094","019011112586793",0.00,31.80,0,291.85,374.51,0.0,0.0,0.000,204927.3,204927.3,768,0,0,0,L,1151911521,1,119.52,124.27,0100,-0,0,0,0,0,0,0,118,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1411861542,180821.00
09/27/2014 19:45,2,0.043,ALERT,213.06,295.46,59.985,1411861504,"274151322000052","019011112586793",24.99,31.00,0,291.85,329.73,0.0,0.0,0.000,272284.1,272284.1,762,0,0,0,L,1151911521,1,119.07,124.04,0100,27,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1411861544,180822.00
09/27/2014 19:45,2,0.020,ALERT,213.51,294.86,59.980,1411861504,"274151322000085","019011112586793",25.17,30.50,0,292.46,335.74,0.0,0.0,0.000,271507.7,271507.7,765,0,0,0,L,1151911521,1,120.20,123.81,0100,28,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1411861546,180823.00
09/27/2014 19:45,2,0.031,ALERT,213.29,294.26,59.990,1411861504,"274151322000087","019011112586793",24.03,38.80,0,291.85,324.92,0.0,0.0,0.000,257944.5,257944.5,762,0,0,0,L,1151911521,1,119.75,123.81,0100,34,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1411861548,180824.00
09/27/2014 19:45,2,0.008,ALERT,213.06,294.86,59.990,1411861504,"274151322000088","019011112586793",23.36,30.30,0,292.16,325.52,0.0,0.0,0.000,263778.2,263778.2,762,0,0,0,L,1151911521,1,119.97,123.59,0100,25,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1411861550,180825.00
09/27/2014 19:45,2,0.012,ALERT,213.51,295.76,59.985,1411861504,"274151322000095","019011112586793",25.11,31.30,0,293.36,336.04,0.0,0.0,0.000,281340.6,281340.6,764,0,0,0,L,1151911521,1,119.75,123.81,0100,26,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1411861552,180826.00
09/27/2014 19:45,2,0.000,ALERT,213.96,294.26,59.990,1411861504,"274151322000068","019011112586793",0.00,32.40,0,291.85,380.22,0.0,0.0,0.000,203175.1,203175.1,769,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,118,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1411861554,180827.00
09/27/2014 19:45,2,0.016,ALERT,213.06,294.86,59.996,1411861504,"274151322000054","019011112586793",25.21,31.30,0,292.46,332.43,0.0,0.0,0.000,268931.6,268931.6,763,0,0,0,L,1151911521,1,119.52,123.59,0100,28,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1411861556,180828.00
09/27/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411861504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,87698.400000001,87698.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411862374,180829.00
09/27/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411861504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,88818.4,88818.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411862374,180830.00
09/27/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411861504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,79280.8,79280.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411862374,180831.00
09/27/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411861504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,77439,77439,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411862374,180832.00
09/27/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411861504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74883.399999964,74883.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411862374,180833.00
09/27/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411861504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,87414.400000011,87414.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411862374,180834.00
09/27/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411861504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,80441.9,80441.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411862374,180835.00
09/27/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411861504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,99664.7,99664.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411862374,180836.00
09/27/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411861504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,98724,98724,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411862374,180837.00
09/27/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411861504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,89548.000000012,89548.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411862374,180838.00
09/27/2014 20:00,2,0.000,ALERT,211.93,294.56,59.990,1411862404,"274151322000083","019011112586793",0.00,28.80,0,292.46,296.96,0.0,0.0,0.000,270976.0,270976.0,765,0,0,0,L,1151911521,1,119.07,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1411862439,180839.00
09/27/2014 20:00,2,0.000,ALERT,212.61,293.66,60.012,1411862404,"274151322000076","019011112586793",0.00,29.30,0,292.16,296.96,0.0,0.0,0.000,283829.5,283829.5,763,0,0,0,L,1151911521,1,119.30,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1411862441,180840.00
09/27/2014 20:00,2,0.000,ALERT,211.93,293.66,60.012,1411862404,"274151322000094","019011112586793",0.00,29.80,0,292.16,296.36,0.0,0.0,0.000,204927.3,204927.3,770,0,0,0,L,1151911521,1,119.07,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411862442,180841.00
09/27/2014 20:00,2,0.000,ALERT,211.70,294.56,60.017,1411862404,"274151322000052","019011112586793",0.00,29.00,0,291.85,297.26,0.0,0.0,0.000,272284.1,272284.1,764,0,0,0,L,1151911521,1,118.84,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411862444,180842.00
09/27/2014 20:00,2,0.000,ALERT,212.16,293.96,60.017,1411862404,"274151322000085","019011112586793",0.00,28.80,0,292.46,297.26,0.0,0.0,0.000,271507.7,271507.7,767,0,0,0,L,1151911521,1,119.75,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1411862446,180843.00
09/27/2014 20:00,2,0.000,ALERT,211.93,293.66,60.012,1411862404,"274151322000087","019011112586793",0.00,36.00,0,291.85,296.36,0.0,0.0,0.000,257944.5,257944.5,764,0,0,0,L,1151911521,1,119.30,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1411862448,180844.00
09/27/2014 20:00,2,0.000,ALERT,211.70,293.66,59.990,1411862404,"274151322000088","019011112586793",0.00,28.50,0,292.46,296.66,0.0,0.0,0.000,263778.2,263778.2,764,0,0,0,L,1151911521,1,119.75,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411862450,180845.00
09/27/2014 20:00,2,0.000,ALERT,211.93,295.16,60.017,1411862404,"274151322000095","019011112586793",0.00,29.30,0,293.36,297.57,0.0,0.0,0.000,281340.6,281340.6,766,0,0,0,L,1151911521,1,119.52,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1411862452,180846.00
09/27/2014 20:00,2,0.000,ALERT,212.38,293.06,60.017,1411862404,"274151322000068","019011112586793",0.00,30.30,0,291.85,295.76,0.0,0.0,0.000,203175.1,203175.1,771,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411862454,180847.00
09/27/2014 20:00,2,0.000,ALERT,211.93,294.26,60.017,1411862404,"274151322000054","019011112586793",0.00,29.30,0,292.46,297.26,0.0,0.0,0.000,268931.6,268931.6,765,0,0,0,L,1151911521,1,119.30,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1411862456,180848.00
09/27/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411862404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,77439,77439,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411863274,180849.00
09/27/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411862404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74883.399999964,74883.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411863274,180850.00
09/27/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411862404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,87414.400000011,87414.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411863274,180851.00
09/27/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411862404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,80441.9,80441.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411863274,180852.00
09/27/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411862404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,99664.7,99664.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411863274,180853.00
09/27/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411862404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,98724,98724,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411863274,180854.00
09/27/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411862404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,89548.000000012,89548.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411863274,180855.00
09/27/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411862404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,87698.400000001,87698.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411863274,180856.00
09/27/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411862404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,88818.4,88818.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411863274,180857.00
09/27/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411862404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,79280.8,79280.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411863274,180858.00
09/27/2014 20:15,2,0.000,ALERT,213.74,297.26,60.028,1411863304,"274151322000083","019011112586793",0.00,27.00,0,290.95,298.47,0.0,0.0,0.000,270976.0,270976.0,767,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411863339,180859.00
09/27/2014 20:15,2,0.000,ALERT,214.41,296.06,60.022,1411863304,"274151322000076","019011112586793",0.00,27.50,0,290.65,298.77,0.0,0.0,0.000,283829.5,283829.5,765,0,0,0,L,1151911521,1,119.75,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411863341,180860.00
09/27/2014 20:15,2,0.000,ALERT,213.96,296.06,60.001,1411863304,"274151322000094","019011112586793",0.00,28.30,0,290.65,297.87,0.0,0.0,0.000,204927.3,204927.3,772,0,0,0,L,1151911521,1,119.52,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411863342,180861.00
09/27/2014 20:15,2,0.000,ALERT,213.74,296.96,60.022,1411863304,"274151322000052","019011112586793",0.00,27.50,0,290.05,298.77,0.0,0.0,0.000,272284.1,272284.1,766,0,0,0,L,1151911521,1,119.07,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411863344,180862.00
09/27/2014 20:15,2,0.000,ALERT,213.96,296.66,60.028,1411863304,"274151322000085","019011112586793",0.00,27.30,0,290.95,298.77,0.0,0.0,0.000,271507.7,271507.7,769,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411863346,180863.00
09/27/2014 20:15,2,0.000,ALERT,213.96,296.66,60.028,1411863304,"274151322000087","019011112586793",0.00,33.80,0,290.05,298.17,0.0,0.0,0.000,257944.5,257944.5,766,0,0,0,L,1151911521,1,119.52,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411863348,180864.00
09/27/2014 20:15,2,0.000,ALERT,213.51,296.96,60.022,1411863304,"274151322000088","019011112586793",0.00,27.00,0,290.95,298.47,0.0,0.0,0.000,263778.2,263778.2,766,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411863350,180865.00
09/27/2014 20:15,2,0.000,ALERT,213.74,297.57,60.054,1411863304,"274151322000095","019011112586793",0.00,27.80,0,291.85,299.07,0.0,0.0,0.000,281340.6,281340.6,768,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411863352,180866.00
09/27/2014 20:15,2,0.000,ALERT,214.64,296.06,60.017,1411863304,"274151322000068","019011112586793",0.00,28.80,0,290.35,297.57,0.0,0.0,0.000,203175.1,203175.1,773,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411863354,180867.00
09/27/2014 20:15,2,0.000,ALERT,213.74,297.26,60.022,1411863304,"274151322000054","019011112586793",0.00,27.80,0,290.65,298.77,0.0,0.0,0.000,268931.6,268931.6,767,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411863356,180868.00
09/27/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411863304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,80441.9,80441.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411864174,180869.00
09/27/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411863304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,99664.7,99664.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411864174,180870.00
09/27/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411863304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,98724,98724,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411864174,180871.00
09/27/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411863304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,89548.000000012,89548.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411864174,180872.00
09/27/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411863304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,87698.400000001,87698.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411864174,180873.00
09/27/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411863304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,88818.4,88818.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411864174,180874.00
09/27/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411863304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,79280.8,79280.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411864174,180875.00
09/27/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411863304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,77439,77439,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411864174,180876.00
09/27/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411863304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74883.399999964,74883.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411864174,180877.00
09/27/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411863304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,87414.400000011,87414.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411864174,180878.00
09/27/2014 20:30,2,0.000,ALERT,214.41,298.17,60.038,1411864204,"274151322000083","019011112586793",0.00,25.50,0,295.16,299.67,0.0,0.0,0.000,270976.0,270976.0,769,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411864239,180879.00
09/27/2014 20:30,2,0.000,ALERT,215.09,297.57,59.996,1411864204,"274151322000076","019011112586793",0.00,26.30,0,294.56,299.67,0.0,0.0,0.000,283829.5,283829.5,767,0,0,0,L,1151911521,1,120.20,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411864241,180880.00
09/27/2014 20:30,2,0.000,ALERT,214.41,297.26,60.028,1411864204,"274151322000094","019011112586793",0.00,26.50,0,294.26,299.07,0.0,0.0,0.000,204927.3,204927.3,774,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411864243,180881.00
09/27/2014 20:30,2,0.000,ALERT,214.41,297.87,60.001,1411864204,"274151322000052","019011112586793",0.00,26.00,0,294.26,299.67,0.0,0.0,0.000,272284.1,272284.1,768,0,0,0,L,1151911521,1,119.52,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411864245,180882.00
09/27/2014 20:30,2,0.000,ALERT,214.64,297.87,59.996,1411864204,"274151322000085","019011112586793",0.00,25.80,0,295.16,299.67,0.0,0.0,0.000,271507.7,271507.7,771,0,0,0,L,1151911521,1,120.65,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411864247,180883.00
09/27/2014 20:30,2,0.000,ALERT,214.64,297.57,60.017,1411864204,"274151322000087","019011112586793",0.00,31.50,0,294.26,299.07,0.0,0.0,0.000,257944.5,257944.5,768,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411864248,180884.00
09/27/2014 20:30,2,0.000,ALERT,213.96,297.87,60.033,1411864204,"274151322000088","019011112586793",0.00,25.50,0,294.86,299.37,0.0,0.0,0.000,263778.2,263778.2,768,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411864250,180885.00
09/27/2014 20:30,2,0.000,ALERT,214.41,298.77,60.033,1411864204,"274151322000095","019011112586793",0.00,26.30,0,296.06,300.27,0.0,0.0,0.000,281340.6,281340.6,770,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411864252,180886.00
09/27/2014 20:30,2,0.000,ALERT,215.09,297.26,60.028,1411864204,"274151322000068","019011112586793",0.00,27.00,0,294.56,298.47,0.0,0.0,0.000,203175.1,203175.1,775,0,0,0,L,1151911521,1,120.65,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411864254,180887.00
09/27/2014 20:30,2,0.000,ALERT,214.19,298.17,60.033,1411864204,"274151322000054","019011112586793",0.00,26.30,0,294.86,299.67,0.0,0.0,0.000,268931.6,268931.6,769,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411864256,180888.00
09/27/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411864204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,89548.000000012,89548.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411865074,180889.00
09/27/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411864204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,87698.400000001,87698.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411865074,180890.00
09/27/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411864204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,88818.4,88818.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411865074,180891.00
09/27/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411864204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,79280.8,79280.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411865074,180892.00
09/27/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411864204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,77439,77439,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411865074,180893.00
09/27/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411864204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74883.399999964,74883.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411865074,180894.00
09/27/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411864204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,87414.400000011,87414.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411865074,180895.00
09/27/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411864204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,80441.9,80441.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411865074,180896.00
09/27/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411864204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,99664.7,99664.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411865074,180897.00
09/27/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411864204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,98724,98724,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411865074,180898.00
09/27/2014 20:45,2,0.000,ALERT,213.51,296.66,60.049,1411865104,"274151322000083","019011112586793",0.00,24.50,0,294.26,300.27,0.0,0.0,0.000,270976.0,270976.0,771,0,0,0,L,1151911521,1,119.07,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411865139,180899.00
09/27/2014 20:45,2,0.000,ALERT,214.19,296.96,60.017,1411865104,"274151322000076","019011112586793",0.00,24.80,0,293.96,299.97,0.0,0.0,0.000,283829.5,283829.5,769,0,0,0,L,1151911521,1,119.52,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411865141,180900.00
09/27/2014 20:45,2,0.000,ALERT,213.74,296.36,60.012,1411865104,"274151322000094","019011112586793",0.00,25.30,0,293.66,299.37,0.0,0.0,0.000,204927.3,204927.3,776,0,0,0,L,1151911521,1,119.30,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411865142,180901.00
09/27/2014 20:45,2,0.000,ALERT,213.29,296.06,60.012,1411865104,"274151322000052","019011112586793",0.00,24.80,0,293.66,300.27,0.0,0.0,0.000,272284.1,272284.1,770,0,0,0,L,1151911521,1,119.07,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411865144,180902.00
09/27/2014 20:45,2,0.000,ALERT,213.74,297.26,60.017,1411865104,"274151322000085","019011112586793",0.00,24.80,0,293.96,299.97,0.0,0.0,0.000,271507.7,271507.7,773,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411865146,180903.00
09/27/2014 20:45,2,0.000,ALERT,213.51,295.76,60.012,1411865104,"274151322000087","019011112586793",0.00,29.80,0,293.36,299.67,0.0,0.0,0.000,257944.5,257944.5,770,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411865148,180904.00
09/27/2014 20:45,2,0.000,ALERT,213.06,296.66,59.975,1411865104,"274151322000088","019011112586793",0.00,24.30,0,293.96,299.67,0.0,0.0,0.000,263778.2,263778.2,770,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411865150,180905.00
09/27/2014 20:45,2,0.000,ALERT,213.51,297.57,60.012,1411865104,"274151322000095","019011112586793",0.00,24.80,0,295.16,300.87,0.0,0.0,0.000,281340.6,281340.6,772,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411865152,180906.00
09/27/2014 20:45,2,0.000,ALERT,214.19,296.06,60.006,1411865104,"274151322000068","019011112586793",0.00,25.80,0,293.66,298.77,0.0,0.0,0.000,203175.1,203175.1,777,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411865154,180907.00
09/27/2014 20:45,2,0.000,ALERT,213.51,296.36,60.012,1411865104,"274151322000054","019011112586793",0.00,25.00,0,294.26,299.97,0.0,0.0,0.000,268931.6,268931.6,771,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411865155,180908.00
