ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411865104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,79280.8,79280.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411865973,180909.00
09/27/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411865104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,77439,77439,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411865973,180910.00
09/27/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411865104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74883.399999964,74883.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411865973,180911.00
09/27/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411865104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,87414.400000011,87414.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411865973,180912.00
09/27/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411865104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,80441.9,80441.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411865973,180913.00
09/27/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411865104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,99664.7,99664.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411865973,180914.00
09/27/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411865104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,98724,98724,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411865973,180915.00
09/27/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411865104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,89548.000000012,89548.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411865973,180916.00
09/27/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411865104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,87698.400000001,87698.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411865973,180917.00
09/27/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411865104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,88818.4,88818.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411865973,180918.00
09/27/2014 21:00,2,0.000,ALERT,213.74,296.36,60.049,1411866004,"274151322000083","019011112586793",0.00,23.30,0,294.26,298.47,0.0,0.0,0.000,270976.0,270976.0,773,0,0,0,L,1151911521,1,119.07,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411866039,180919.00
09/27/2014 21:00,2,0.000,ALERT,214.19,296.06,60.038,1411866004,"274151322000076","019011112586793",0.00,23.80,0,293.96,298.47,0.0,0.0,0.000,283829.5,283829.5,771,0,0,0,L,1151911521,1,119.52,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411866041,180920.00
09/27/2014 21:00,2,0.000,ALERT,213.74,295.76,60.001,1411866004,"274151322000094","019011112586793",0.00,24.00,0,293.66,297.57,0.0,0.0,0.000,204927.3,204927.3,778,0,0,0,L,1151911521,1,119.30,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411866042,180921.00
09/27/2014 21:00,2,0.000,ALERT,213.29,296.36,59.990,1411866004,"274151322000052","019011112586793",0.00,23.50,0,293.66,298.47,0.0,0.0,0.000,272284.1,272284.1,772,0,0,0,L,1151911521,1,119.07,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411866044,180922.00
09/27/2014 21:00,2,0.000,ALERT,213.74,296.36,59.990,1411866004,"274151322000085","019011112586793",0.00,23.80,0,294.26,298.47,0.0,0.0,0.000,271507.7,271507.7,775,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411866046,180923.00
09/27/2014 21:00,2,0.000,ALERT,213.74,295.76,60.022,1411866004,"274151322000087","019011112586793",0.00,28.00,0,293.36,297.87,0.0,0.0,0.000,257944.5,257944.5,772,0,0,0,L,1151911521,1,119.30,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411866048,180924.00
09/27/2014 21:00,2,0.000,ALERT,213.29,296.06,60.028,1411866004,"274151322000088","019011112586793",0.00,23.30,0,293.66,298.17,0.0,0.0,0.000,263778.2,263778.2,772,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411866050,180925.00
09/27/2014 21:00,2,0.000,ALERT,213.51,296.96,59.990,1411866004,"274151322000095","019011112586793",0.00,23.80,0,295.16,299.07,0.0,0.0,0.000,281340.6,281340.6,774,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411866052,180926.00
09/27/2014 21:00,2,0.000,ALERT,214.41,295.46,60.049,1411866004,"274151322000068","019011112586793",0.00,24.50,0,293.36,297.26,0.0,0.0,0.000,203175.1,203175.1,779,0,0,0,L,1151911521,1,119.75,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411866054,180927.00
09/27/2014 21:00,2,0.000,ALERT,213.51,296.06,60.033,1411866004,"274151322000054","019011112586793",0.00,23.80,0,293.96,298.77,0.0,0.0,0.000,268931.6,268931.6,773,0,0,0,L,1151911521,1,119.30,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411866056,180928.00
09/27/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411866004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,87414.400000011,87414.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411866874,180929.00
09/27/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411866004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,80441.9,80441.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411866874,180930.00
09/27/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411866004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,99664.7,99664.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411866874,180931.00
09/27/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411866004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,98724,98724,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411866874,180932.00
09/27/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411866004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,89548.000000012,89548.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411866874,180933.00
09/27/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411866004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,87698.400000001,87698.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411866874,180934.00
09/27/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411866004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,88818.4,88818.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411866874,180935.00
09/27/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411866004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,79280.8,79280.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411866874,180936.00
09/27/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411866004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,77439,77439,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411866874,180937.00
09/27/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411866004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74883.399999964,74883.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411866874,180938.00
09/27/2014 21:15,2,0.000,ALERT,214.41,297.57,60.017,1411866904,"274151322000083","019011112586793",0.00,22.50,0,294.56,299.37,0.0,0.0,0.000,270976.0,270976.0,775,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411866939,180939.00
09/27/2014 21:15,2,0.000,ALERT,214.64,297.57,60.022,1411866904,"274151322000076","019011112586793",0.00,23.00,0,294.26,299.37,0.0,0.0,0.000,283829.5,283829.5,773,0,0,0,L,1151911521,1,120.20,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411866940,180940.00
09/27/2014 21:15,2,0.000,ALERT,214.41,297.26,59.980,1411866904,"274151322000094","019011112586793",0.00,23.30,0,294.26,298.77,0.0,0.0,0.000,204927.3,204927.3,780,0,0,0,L,1151911521,1,119.97,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411866942,180941.00
09/27/2014 21:15,2,0.000,ALERT,214.19,297.57,60.022,1411866904,"274151322000052","019011112586793",0.00,23.00,0,293.96,299.37,0.0,0.0,0.000,272284.1,272284.1,774,0,0,0,L,1151911521,1,119.75,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411866944,180942.00
09/27/2014 21:15,2,0.000,ALERT,214.64,297.87,60.033,1411866904,"274151322000085","019011112586793",0.00,22.80,0,294.56,299.37,0.0,0.0,0.000,271507.7,271507.7,777,0,0,0,L,1151911521,1,120.42,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411866946,180943.00
09/27/2014 21:15,2,0.000,ALERT,214.41,296.66,59.996,1411866904,"274151322000087","019011112586793",0.00,26.80,0,293.66,298.47,0.0,0.0,0.000,257944.5,257944.5,774,0,0,0,L,1151911521,1,120.20,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411866948,180944.00
09/27/2014 21:15,2,0.000,ALERT,213.96,297.26,60.022,1411866904,"274151322000088","019011112586793",0.00,22.80,0,294.56,299.07,0.0,0.0,0.000,263778.2,263778.2,774,0,0,0,L,1151911521,1,120.42,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411866950,180945.00
09/27/2014 21:15,2,0.000,ALERT,214.19,298.77,60.017,1411866904,"274151322000095","019011112586793",0.00,23.00,0,295.46,299.97,0.0,0.0,0.000,281340.6,281340.6,776,0,0,0,L,1151911521,1,120.42,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411866952,180946.00
09/27/2014 21:15,2,0.000,ALERT,214.87,296.66,60.022,1411866904,"274151322000068","019011112586793",0.00,23.80,0,293.96,298.17,0.0,0.0,0.000,203175.1,203175.1,781,0,0,0,L,1151911521,1,120.42,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411866954,180947.00
09/27/2014 21:15,2,0.000,ALERT,214.19,297.57,60.028,1411866904,"274151322000054","019011112586793",0.00,23.00,0,294.56,299.37,0.0,0.0,0.000,268931.6,268931.6,775,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411866955,180948.00
09/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411866904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,98724,98724,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411867773,180949.00
09/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411866904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,89548.000000012,89548.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411867773,180950.00
09/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411866904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,87698.400000001,87698.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411867773,180951.00
09/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411866904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,88818.4,88818.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411867773,180952.00
09/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411866904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,79280.8,79280.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411867773,180953.00
09/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411866904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,77439,77439,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411867773,180954.00
09/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411866904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74883.399999964,74883.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411867773,180955.00
09/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411866904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,87414.400000011,87414.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411867773,180956.00
09/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411866904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,80441.9,80441.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411867773,180957.00
09/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411866904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,99664.7,99664.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411867773,180958.00
09/27/2014 21:30,2,0.000,ALERT,214.64,298.17,60.001,1411867804,"274151322000083","019011112586793",0.00,21.80,0,295.46,299.37,0.0,0.0,0.000,270976.0,270976.0,777,0,0,0,L,1151911521,1,120.20,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411867839,180959.00
09/27/2014 21:30,2,0.000,ALERT,215.32,297.26,60.012,1411867804,"274151322000076","019011112586793",0.00,22.30,0,295.16,299.37,0.0,0.0,0.000,283829.5,283829.5,775,0,0,0,L,1151911521,1,120.20,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411867841,180960.00
09/27/2014 21:30,2,0.000,ALERT,214.87,297.26,60.006,1411867804,"274151322000094","019011112586793",0.00,22.30,0,294.86,298.77,0.0,0.0,0.000,204927.3,204927.3,782,0,0,0,L,1151911521,1,119.75,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411867843,180961.00
09/27/2014 21:30,2,0.000,ALERT,214.41,297.87,60.012,1411867804,"274151322000052","019011112586793",0.00,22.30,0,294.86,299.37,0.0,0.0,0.000,272284.1,272284.1,776,0,0,0,L,1151911521,1,119.52,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411867845,180962.00
09/27/2014 21:30,2,0.000,ALERT,214.64,297.57,60.012,1411867804,"274151322000085","019011112586793",0.00,22.00,0,295.46,299.37,0.0,0.0,0.000,271507.7,271507.7,779,0,0,0,L,1151911521,1,120.65,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411867847,180963.00
09/27/2014 21:30,2,0.000,ALERT,214.64,297.26,60.012,1411867804,"274151322000087","019011112586793",0.00,25.50,0,294.56,298.47,0.0,0.0,0.000,257944.5,257944.5,776,0,0,0,L,1151911521,1,120.20,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411867849,180964.00
09/27/2014 21:30,2,0.000,ALERT,214.41,297.87,60.017,1411867804,"274151322000088","019011112586793",0.00,22.00,0,295.16,299.07,0.0,0.0,0.000,263778.2,263778.2,776,0,0,0,L,1151911521,1,120.42,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411867851,180965.00
09/27/2014 21:30,2,0.000,ALERT,214.87,298.77,60.033,1411867804,"274151322000095","019011112586793",0.00,22.00,0,296.66,299.97,0.0,0.0,0.000,281340.6,281340.6,778,0,0,0,L,1151911521,1,120.20,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411867853,180966.00
09/27/2014 21:30,2,0.000,ALERT,215.54,296.96,60.006,1411867804,"274151322000068","019011112586793",0.00,23.00,0,294.86,298.17,0.0,0.0,0.000,203175.1,203175.1,783,0,0,0,L,1151911521,1,120.42,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411867854,180967.00
09/27/2014 21:30,2,0.000,ALERT,214.41,298.17,60.012,1411867804,"274151322000054","019011112586793",0.00,22.50,0,295.46,299.37,0.0,0.0,0.000,268931.6,268931.6,777,0,0,0,L,1151911521,1,120.20,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411867856,180968.00
09/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411867804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,88818.4,88818.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411868674,180969.00
09/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411867804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,79280.8,79280.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411868674,180970.00
09/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411867804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,77439,77439,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411868674,180971.00
09/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411867804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74883.399999964,74883.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411868674,180972.00
09/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411867804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,87414.400000011,87414.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411868674,180973.00
09/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411867804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,80441.9,80441.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411868674,180974.00
09/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411867804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,99664.7,99664.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411868674,180975.00
09/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411867804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,98724,98724,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411868674,180976.00
09/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411867804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,89548.000000012,89548.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411868674,180977.00
09/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411867804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,87698.400000001,87698.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411868674,180978.00
09/27/2014 21:45,2,0.000,ALERT,214.41,296.96,60.038,1411868704,"274151322000083","019011112586793",0.00,21.30,0,293.96,300.27,0.0,0.0,0.000,270976.0,270976.0,779,0,0,0,L,1151911521,1,119.52,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411868740,180979.00
09/27/2014 21:45,2,0.000,ALERT,215.09,296.66,60.033,1411868704,"274151322000076","019011112586793",0.00,21.80,0,293.96,300.27,0.0,0.0,0.000,283829.5,283829.5,777,0,0,0,L,1151911521,1,119.97,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411868742,180980.00
09/27/2014 21:45,2,0.000,ALERT,214.64,296.06,60.022,1411868704,"274151322000094","019011112586793",0.00,21.50,0,293.36,299.37,0.0,0.0,0.000,204927.3,204927.3,784,0,0,0,L,1151911521,1,119.52,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411868743,180981.00
09/27/2014 21:45,2,0.000,ALERT,214.19,296.66,60.043,1411868704,"274151322000052","019011112586793",0.00,21.80,0,293.66,300.27,0.0,0.0,0.000,272284.1,272284.1,778,0,0,0,L,1151911521,1,119.30,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411868745,180982.00
09/27/2014 21:45,2,0.000,ALERT,214.41,296.66,60.033,1411868704,"274151322000085","019011112586793",0.00,21.50,0,293.96,299.97,0.0,0.0,0.000,271507.7,271507.7,781,0,0,0,L,1151911521,1,120.42,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411868747,180983.00
09/27/2014 21:45,2,0.000,ALERT,214.41,295.76,60.033,1411868704,"274151322000087","019011112586793",0.00,24.30,0,293.06,299.37,0.0,0.0,0.000,257944.5,257944.5,778,0,0,0,L,1151911521,1,119.97,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411868749,180984.00
09/27/2014 21:45,2,0.000,ALERT,213.96,296.66,60.038,1411868704,"274151322000088","019011112586793",0.00,21.30,0,293.66,299.67,0.0,0.0,0.000,263778.2,263778.2,778,0,0,0,L,1151911521,1,120.20,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411868751,180985.00
09/27/2014 21:45,2,0.000,ALERT,214.19,297.57,59.996,1411868704,"274151322000095","019011112586793",0.00,21.30,0,295.16,300.57,0.0,0.0,0.000,281340.6,281340.6,780,0,0,0,L,1151911521,1,120.20,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411868753,180986.00
09/27/2014 21:45,2,0.000,ALERT,215.09,296.06,60.028,1411868704,"274151322000068","019011112586793",0.00,22.50,0,293.36,299.07,0.0,0.0,0.000,203175.1,203175.1,785,0,0,0,L,1151911521,1,120.20,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411868754,180987.00
09/27/2014 21:45,2,0.000,ALERT,214.19,296.66,60.033,1411868704,"274151322000054","019011112586793",0.00,21.80,0,293.66,300.27,0.0,0.0,0.000,268931.6,268931.6,779,0,0,0,L,1151911521,1,119.75,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411868756,180988.00
09/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411868704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74883.399999964,74883.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411869574,180989.00
09/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411868704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,87414.400000011,87414.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411869574,180990.00
09/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411868704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,80441.9,80441.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411869574,180991.00
09/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411868704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,99664.7,99664.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411869574,180992.00
09/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411868704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,98724,98724,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411869574,180993.00
09/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411868704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,89548.000000012,89548.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411869574,180994.00
09/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411868704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,87698.400000001,87698.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411869574,180995.00
09/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411868704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,88818.4,88818.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411869574,180996.00
09/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411868704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,79280.8,79280.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411869574,180997.00
09/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411868704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,77439,77439,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411869574,180998.00
09/27/2014 22:00,2,0.000,ALERT,214.19,296.96,60.049,1411869605,"274151322000083","019011112586793",0.00,20.70,0,294.26,299.07,0.0,0.0,0.000,270976.0,270976.0,781,0,0,0,L,1151911521,1,119.75,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411869640,180999.00
09/27/2014 22:00,2,0.000,ALERT,214.64,297.57,60.059,1411869605,"274151322000076","019011112586793",0.00,21.30,0,293.96,298.47,0.0,0.0,0.000,283829.5,283829.5,779,0,0,0,L,1151911521,1,119.97,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411869641,181000.00
09/27/2014 22:00,2,0.000,ALERT,214.19,296.96,60.070,1411869605,"274151322000094","019011112586793",0.00,21.00,0,293.66,297.87,0.0,0.0,0.000,204927.3,204927.3,786,0,0,0,L,1151911521,1,119.75,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411869643,181001.00
09/27/2014 22:00,2,0.000,ALERT,213.74,296.66,60.049,1411869605,"274151322000052","019011112586793",0.00,21.30,0,293.96,298.77,0.0,0.0,0.000,272284.1,272284.1,780,0,0,0,L,1151911521,1,119.52,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411869645,181002.00
09/27/2014 22:00,2,0.000,ALERT,214.19,297.57,60.075,1411869605,"274151322000085","019011112586793",0.00,21.00,0,294.26,298.77,0.0,0.0,0.000,271507.7,271507.7,783,0,0,0,L,1151911521,1,120.42,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411869647,181003.00
09/27/2014 22:00,2,0.000,ALERT,214.19,296.06,60.049,1411869605,"274151322000087","019011112586793",0.00,23.50,0,293.36,297.57,0.0,0.0,0.000,257944.5,257944.5,780,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411869649,181004.00
09/27/2014 22:00,2,0.000,ALERT,213.51,296.66,60.049,1411869605,"274151322000088","019011112586793",0.00,21.30,0,293.96,298.17,0.0,0.0,0.000,263778.2,263778.2,780,0,0,0,L,1151911521,1,120.42,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411869651,181005.00
09/27/2014 22:00,2,0.000,ALERT,213.96,297.87,60.049,1411869605,"274151322000095","019011112586793",0.00,20.70,0,295.46,299.07,0.0,0.0,0.000,281340.6,281340.6,782,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411869652,181006.00
09/27/2014 22:00,2,0.000,ALERT,214.64,296.36,60.049,1411869605,"274151322000068","019011112586793",0.00,22.00,0,293.66,297.57,0.0,0.0,0.000,203175.1,203175.1,787,0,0,0,L,1151911521,1,120.42,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411869654,181007.00
09/27/2014 22:00,2,0.000,ALERT,213.96,296.96,60.054,1411869605,"274151322000054","019011112586793",0.00,21.50,0,294.26,298.77,0.0,0.0,0.000,268931.6,268931.6,781,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411869656,181008.00
09/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411869605,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,99664.7,99664.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411870474,181009.00
09/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411869605,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,98724,98724,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411870474,181010.00
09/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411869605,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,89548.000000012,89548.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411870474,181011.00
09/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411869605,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,87698.400000001,87698.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411870474,181012.00
09/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411869605,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,88818.4,88818.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411870474,181013.00
09/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411869605,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,79280.8,79280.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411870474,181014.00
09/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411869605,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,77439,77439,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411870474,181015.00
09/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411869605,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74883.399999964,74883.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411870474,181016.00
09/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411869605,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,87414.400000011,87414.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411870474,181017.00
09/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411869605,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,80441.9,80441.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411870474,181018.00
09/27/2014 22:15,2,0.000,ALERT,214.64,298.17,59.953,1411870504,"274151322000083","019011112586793",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,270976.0,270976.0,783,0,0,0,L,1151911521,1,120.42,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411870539,181019.00
09/27/2014 22:15,2,0.000,ALERT,215.32,297.87,59.990,1411870504,"274151322000076","019011112586793",0.00,21.00,0,294.86,299.37,0.0,0.0,0.000,283829.5,283829.5,781,0,0,0,L,1151911521,1,120.65,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411870541,181020.00
09/27/2014 22:15,2,0.000,ALERT,214.64,297.57,59.959,1411870504,"274151322000094","019011112586793",0.00,20.70,0,294.56,298.47,0.0,0.0,0.000,204927.3,204927.3,788,0,0,0,L,1151911521,1,120.20,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411870542,181021.00
09/27/2014 22:15,2,0.000,ALERT,214.64,297.87,59.990,1411870504,"274151322000052","019011112586793",0.00,21.00,0,294.86,299.07,0.0,0.0,0.000,272284.1,272284.1,782,0,0,0,L,1151911521,1,119.97,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411870545,181022.00
09/27/2014 22:15,2,0.000,ALERT,214.87,297.57,60.006,1411870504,"274151322000085","019011112586793",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,271507.7,271507.7,785,0,0,0,L,1151911521,1,120.65,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411870546,181023.00
09/27/2014 22:15,2,0.000,ALERT,214.87,297.26,59.996,1411870504,"274151322000087","019011112586793",0.00,23.00,0,294.26,298.47,0.0,0.0,0.000,257944.5,257944.5,782,0,0,0,L,1151911521,1,120.42,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411870548,181024.00
09/27/2014 22:15,2,0.000,ALERT,214.41,297.87,59.985,1411870504,"274151322000088","019011112586793",0.00,21.00,0,293.96,298.77,0.0,0.0,0.000,263778.2,263778.2,782,0,0,0,L,1151911521,1,120.65,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411870550,181025.00
09/27/2014 22:15,2,0.000,ALERT,214.64,299.07,59.990,1411870504,"274151322000095","019011112586793",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,281340.6,281340.6,784,0,0,0,L,1151911521,1,120.65,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411870552,181026.00
09/27/2014 22:15,2,0.000,ALERT,215.32,297.26,59.964,1411870504,"274151322000068","019011112586793",0.00,21.80,0,294.26,298.17,0.0,0.0,0.000,203175.1,203175.1,789,0,0,0,L,1151911521,1,120.88,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411870554,181027.00
09/27/2014 22:15,2,0.000,ALERT,214.41,297.87,59.969,1411870504,"274151322000054","019011112586793",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,268931.6,268931.6,783,0,0,0,L,1151911521,1,120.65,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411870555,181028.00
09/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411870504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,87698.400000001,87698.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411871374,181029.00
09/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411870504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,88818.4,88818.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411871374,181030.00
09/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411870504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,79280.8,79280.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411871374,181031.00
09/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411870504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,77439,77439,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411871374,181032.00
09/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411870504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74883.399999964,74883.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411871374,181033.00
09/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411870504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,87414.400000011,87414.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411871374,181034.00
09/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411870504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,80441.9,80441.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411871374,181035.00
09/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411870504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,99664.7,99664.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411871374,181036.00
09/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411870504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,98724,98724,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411871374,181037.00
09/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411870504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,89548.000000012,89548.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411871374,181038.00
09/27/2014 22:30,2,0.000,ALERT,213.74,296.96,60.017,1411871404,"274151322000083","019011112586793",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,270976.0,270976.0,785,0,0,0,L,1151911521,1,119.52,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411871439,181039.00
09/27/2014 22:30,2,0.000,ALERT,214.41,296.06,60.028,1411871404,"274151322000076","019011112586793",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,283829.5,283829.5,783,0,0,0,L,1151911521,1,119.75,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411871441,181040.00
09/27/2014 22:30,2,0.000,ALERT,213.74,296.06,60.012,1411871404,"274151322000094","019011112586793",0.00,20.30,0,294.86,298.77,0.0,0.0,0.000,204927.3,204927.3,790,0,0,0,L,1151911521,1,119.52,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411871443,181041.00
09/27/2014 22:30,2,0.000,ALERT,213.51,296.36,60.017,1411871404,"274151322000052","019011112586793",0.00,21.00,0,294.86,299.67,0.0,0.0,0.000,272284.1,272284.1,784,0,0,0,L,1151911521,1,119.30,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411871445,181042.00
09/27/2014 22:30,2,0.000,ALERT,213.74,296.66,60.017,1411871404,"274151322000085","019011112586793",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,271507.7,271507.7,787,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411871447,181043.00
09/27/2014 22:30,2,0.000,ALERT,213.74,295.46,60.017,1411871404,"274151322000087","019011112586793",0.00,22.50,0,294.26,298.77,0.0,0.0,0.000,257944.5,257944.5,784,0,0,0,L,1151911521,1,119.75,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411871449,181044.00
09/27/2014 22:30,2,0.000,ALERT,213.06,296.36,60.017,1411871404,"274151322000088","019011112586793",0.00,21.00,0,295.16,299.07,0.0,0.0,0.000,263778.2,263778.2,784,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411871451,181045.00
09/27/2014 22:30,2,0.000,ALERT,213.74,297.57,60.012,1411871404,"274151322000095","019011112586793",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,281340.6,281340.6,786,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411871453,181046.00
09/27/2014 22:30,2,0.000,ALERT,214.19,295.76,60.017,1411871404,"274151322000068","019011112586793",0.00,21.50,0,294.56,298.47,0.0,0.0,0.000,203175.1,203175.1,791,0,0,0,L,1151911521,1,120.20,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411871455,181047.00
09/27/2014 22:30,2,0.000,ALERT,213.51,296.66,60.012,1411871404,"274151322000054","019011112586793",0.00,21.30,0,295.16,299.67,0.0,0.0,0.000,268931.6,268931.6,785,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411871457,181048.00
09/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411871404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,77439,77439,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411872274,181049.00
09/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411871404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74883.399999964,74883.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411872274,181050.00
09/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411871404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,87414.400000011,87414.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411872274,181051.00
09/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411871404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,80441.9,80441.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411872274,181052.00
09/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411871404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,99664.7,99664.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411872274,181053.00
09/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411871404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,98724,98724,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411872274,181054.00
09/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411871404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,89548.000000012,89548.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411872274,181055.00
09/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411871404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,87698.400000001,87698.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411872274,181056.00
09/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411871404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,88818.4,88818.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411872274,181057.00
09/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411871404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,79280.8,79280.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411872274,181058.00
09/27/2014 22:45,2,0.000,ALERT,214.41,297.26,60.033,1411872303,"274151322000083","019011112586793",0.00,20.30,0,294.86,299.07,0.0,0.0,0.000,270976.0,270976.0,787,0,0,0,L,1151911521,1,119.75,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411872339,181059.00
09/27/2014 22:45,2,0.000,ALERT,214.64,297.26,60.028,1411872303,"274151322000076","019011112586793",0.00,21.00,0,294.26,299.07,0.0,0.0,0.000,283829.5,283829.5,785,0,0,0,L,1151911521,1,120.20,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411872340,181060.00
09/27/2014 22:45,2,0.000,ALERT,214.19,297.26,60.022,1411872303,"274151322000094","019011112586793",0.00,20.70,0,293.96,298.47,0.0,0.0,0.000,204927.3,204927.3,792,0,0,0,L,1151911521,1,119.97,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411872342,181061.00
09/27/2014 22:45,2,0.000,ALERT,214.19,296.96,60.028,1411872303,"274151322000052","019011112586793",0.00,21.00,0,294.26,299.07,0.0,0.0,0.000,272284.1,272284.1,786,0,0,0,L,1151911521,1,119.52,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411872344,181062.00
09/27/2014 22:45,2,0.000,ALERT,214.41,297.57,60.028,1411872303,"274151322000085","019011112586793",0.00,20.70,0,294.56,299.07,0.0,0.0,0.000,271507.7,271507.7,789,0,0,0,L,1151911521,1,120.65,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411872346,181063.00
09/27/2014 22:45,2,0.000,ALERT,214.19,296.36,59.996,1411872303,"274151322000087","019011112586793",0.00,22.30,0,293.66,298.17,0.0,0.0,0.000,257944.5,257944.5,786,0,0,0,L,1151911521,1,120.20,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411872348,181064.00
09/27/2014 22:45,2,0.000,ALERT,213.74,296.96,60.012,1411872303,"274151322000088","019011112586793",0.00,21.30,0,294.56,298.77,0.0,0.0,0.000,263778.2,263778.2,786,0,0,0,L,1151911521,1,120.65,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411872350,181065.00
09/27/2014 22:45,2,0.000,ALERT,214.41,298.17,60.033,1411872303,"274151322000095","019011112586793",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,281340.6,281340.6,788,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411872352,181066.00
