ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2014 22:45,2,0.000,ALERT,215.09,296.66,60.059,1411872303,"274151322000068","019011112586793",0.00,21.80,0,293.66,297.87,0.0,0.0,0.000,203175.1,203175.1,793,0,0,0,L,1151911521,1,120.42,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411872353,181067.00
09/27/2014 22:45,2,0.000,ALERT,213.96,297.26,60.033,1411872303,"274151322000054","019011112586793",0.00,21.50,0,294.26,299.37,0.0,0.0,0.000,268931.6,268931.6,787,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411872355,181068.00
09/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411872303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,80441.9,80441.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411873172,181069.00
09/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411872303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,99664.7,99664.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411873172,181070.00
09/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411872303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,98724,98724,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411873172,181071.00
09/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411872303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,89548.000000012,89548.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411873172,181072.00
09/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411872303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,87698.400000001,87698.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411873172,181073.00
09/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411872303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,88818.4,88818.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411873172,181074.00
09/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411872303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,79280.8,79280.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411873172,181075.00
09/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411872303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,77439,77439,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411873172,181076.00
09/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411872303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74883.399999964,74883.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411873172,181077.00
09/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411872303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,87414.400000011,87414.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411873172,181078.00
09/27/2014 23:00,2,0.000,ALERT,214.41,298.17,60.017,1411873204,"274151322000083","019011112586793",0.00,20.30,0,295.76,300.57,0.0,0.0,0.000,270976.0,270976.0,789,0,0,0,L,1151911521,1,120.20,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411873239,181079.00
09/27/2014 23:00,2,0.000,ALERT,215.09,298.77,60.012,1411873204,"274151322000076","019011112586793",0.00,21.30,0,295.46,300.27,0.0,0.0,0.000,283829.5,283829.5,787,0,0,0,L,1151911521,1,120.42,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411873241,181080.00
09/27/2014 23:00,2,0.000,ALERT,214.64,297.57,60.001,1411873204,"274151322000094","019011112586793",0.00,20.70,0,295.16,299.67,0.0,0.0,0.000,204927.3,204927.3,794,0,0,0,L,1151911521,1,120.20,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411873243,181081.00
09/27/2014 23:00,2,0.000,ALERT,214.41,298.17,60.017,1411873204,"274151322000052","019011112586793",0.00,21.30,0,295.16,300.27,0.0,0.0,0.000,272284.1,272284.1,788,0,0,0,L,1151911521,1,119.97,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411873245,181082.00
09/27/2014 23:00,2,0.000,ALERT,214.87,298.17,60.017,1411873204,"274151322000085","019011112586793",0.00,21.30,0,295.46,300.27,0.0,0.0,0.000,271507.7,271507.7,791,0,0,0,L,1151911521,1,120.65,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411873246,181083.00
09/27/2014 23:00,2,0.000,ALERT,214.87,297.87,60.012,1411873204,"274151322000087","019011112586793",0.00,22.00,0,294.86,299.67,0.0,0.0,0.000,257944.5,257944.5,788,0,0,0,L,1151911521,1,120.42,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411873248,181084.00
09/27/2014 23:00,2,0.000,ALERT,214.19,297.87,60.043,1411873204,"274151322000088","019011112586793",0.00,21.50,0,295.46,299.97,0.0,0.0,0.000,263778.2,263778.2,788,0,0,0,L,1151911521,1,120.65,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411873250,181085.00
09/27/2014 23:00,2,0.000,ALERT,214.64,299.37,60.017,1411873204,"274151322000095","019011112586793",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,281340.6,281340.6,790,0,0,0,L,1151911521,1,120.65,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411873252,181086.00
09/27/2014 23:00,2,0.000,ALERT,215.32,297.57,60.017,1411873204,"274151322000068","019011112586793",0.00,21.80,0,294.56,299.37,0.0,0.0,0.000,203175.1,203175.1,795,0,0,0,L,1151911521,1,120.65,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411873254,181087.00
09/27/2014 23:00,2,0.000,ALERT,214.64,298.17,60.033,1411873204,"274151322000054","019011112586793",0.00,21.80,0,295.16,300.57,0.0,0.0,0.000,268931.6,268931.6,789,0,0,0,L,1151911521,1,120.20,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411873256,181088.00
09/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411873204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,89548.000000012,89548.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411874074,181089.00
09/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411873204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,87698.400000001,87698.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411874074,181090.00
09/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411873204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,88818.4,88818.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411874074,181091.00
09/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411873204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,79280.8,79280.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411874074,181092.00
09/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411873204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,77439,77439,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411874074,181093.00
09/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411873204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74883.399999964,74883.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411874074,181094.00
09/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411873204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,87414.400000011,87414.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411874074,181095.00
09/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411873204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,80441.9,80441.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411874074,181096.00
09/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411873204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,99664.7,99664.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411874074,181097.00
09/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411873204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,98724,98724,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411874074,181098.00
09/27/2014 23:15,2,0.000,ALERT,214.41,297.57,60.006,1411874104,"274151322000083","019011112586793",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,270976.0,270976.0,791,0,0,0,L,1151911521,1,119.75,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411874139,181099.00
09/27/2014 23:15,2,0.000,ALERT,214.87,297.57,60.012,1411874104,"274151322000076","019011112586793",0.00,21.50,0,295.46,299.97,0.0,0.0,0.000,283829.5,283829.5,789,0,0,0,L,1151911521,1,119.97,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411874141,181100.00
09/27/2014 23:15,2,0.000,ALERT,214.19,296.66,60.001,1411874104,"274151322000094","019011112586793",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,204927.3,204927.3,796,0,0,0,L,1151911521,1,119.97,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411874143,181101.00
09/27/2014 23:15,2,0.000,ALERT,214.19,296.96,60.006,1411874104,"274151322000052","019011112586793",0.00,21.50,0,295.46,299.97,0.0,0.0,0.000,272284.1,272284.1,790,0,0,0,L,1151911521,1,119.52,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411874144,181102.00
09/27/2014 23:15,2,0.000,ALERT,214.19,297.26,59.985,1411874104,"274151322000085","019011112586793",0.00,21.50,0,295.46,299.97,0.0,0.0,0.000,271507.7,271507.7,793,0,0,0,L,1151911521,1,120.65,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411874146,181103.00
09/27/2014 23:15,2,0.000,ALERT,214.41,296.36,60.006,1411874104,"274151322000087","019011112586793",0.00,22.00,0,294.86,299.07,0.0,0.0,0.000,257944.5,257944.5,790,0,0,0,L,1151911521,1,119.97,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411874148,181104.00
09/27/2014 23:15,2,0.000,ALERT,213.74,296.96,59.975,1411874104,"274151322000088","019011112586793",0.00,21.80,0,295.46,299.37,0.0,0.0,0.000,263778.2,263778.2,790,0,0,0,L,1151911521,1,120.42,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411874150,181105.00
09/27/2014 23:15,2,0.000,ALERT,214.19,298.47,59.980,1411874104,"274151322000095","019011112586793",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,281340.6,281340.6,792,0,0,0,L,1151911521,1,120.42,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411874152,181106.00
09/27/2014 23:15,2,0.000,ALERT,215.09,296.36,60.028,1411874104,"274151322000068","019011112586793",0.00,22.00,0,294.86,298.77,0.0,0.0,0.000,203175.1,203175.1,797,0,0,0,L,1151911521,1,120.42,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411874154,181107.00
09/27/2014 23:15,2,0.000,ALERT,214.19,297.26,60.006,1411874104,"274151322000054","019011112586793",0.00,22.00,0,295.46,299.97,0.0,0.0,0.000,268931.6,268931.6,791,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411874156,181108.00
09/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411874104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,79280.8,79280.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411874973,181109.00
09/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411874104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,77439,77439,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411874973,181110.00
09/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411874104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74883.399999964,74883.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411874973,181111.00
09/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411874104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,87414.400000011,87414.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411874973,181112.00
09/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411874104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,80441.9,80441.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411874973,181113.00
09/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411874104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,99664.7,99664.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411874973,181114.00
09/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411874104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,98724,98724,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411874973,181115.00
09/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411874104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,89548.000000012,89548.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411874973,181116.00
09/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411874104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,87698.400000001,87698.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411874973,181117.00
09/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411874104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,88818.4,88818.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411874973,181118.00
09/27/2014 23:30,2,0.000,ALERT,214.19,298.17,60.038,1411875004,"274151322000083","019011112586793",0.00,21.00,0,295.76,300.57,0.0,0.0,0.000,270976.0,270976.0,793,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411875038,181119.00
09/27/2014 23:30,2,0.000,ALERT,214.87,297.57,60.070,1411875004,"274151322000076","019011112586793",0.00,21.50,0,295.76,300.57,0.0,0.0,0.000,283829.5,283829.5,791,0,0,0,L,1151911521,1,120.42,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411875040,181120.00
09/27/2014 23:30,2,0.000,ALERT,214.19,297.57,59.996,1411875004,"274151322000094","019011112586793",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,204927.3,204927.3,798,0,0,0,L,1151911521,1,120.20,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411875042,181121.00
09/27/2014 23:30,2,0.000,ALERT,213.96,298.47,60.033,1411875004,"274151322000052","019011112586793",0.00,21.50,0,295.46,300.57,0.0,0.0,0.000,272284.1,272284.1,792,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411875044,181122.00
09/27/2014 23:30,2,0.000,ALERT,214.41,298.17,60.028,1411875004,"274151322000085","019011112586793",0.00,21.50,0,295.76,300.27,0.0,0.0,0.000,271507.7,271507.7,795,0,0,0,L,1151911521,1,120.65,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411875046,181123.00
09/27/2014 23:30,2,0.000,ALERT,214.19,297.26,60.033,1411875004,"274151322000087","019011112586793",0.00,22.00,0,295.16,299.37,0.0,0.0,0.000,257944.5,257944.5,792,0,0,0,L,1151911521,1,120.42,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411875048,181124.00
09/27/2014 23:30,2,0.000,ALERT,213.74,297.87,60.033,1411875004,"274151322000088","019011112586793",0.00,21.80,0,295.76,299.97,0.0,0.0,0.000,263778.2,263778.2,792,0,0,0,L,1151911521,1,120.88,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411875050,181125.00
09/27/2014 23:30,2,0.000,ALERT,214.41,298.77,60.022,1411875004,"274151322000095","019011112586793",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,281340.6,281340.6,794,0,0,0,L,1151911521,1,120.42,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411875052,181126.00
09/27/2014 23:30,2,0.000,ALERT,214.87,297.26,60.017,1411875004,"274151322000068","019011112586793",0.00,22.30,0,295.16,299.37,0.0,0.0,0.000,203175.1,203175.1,799,0,0,0,L,1151911521,1,120.88,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411875053,181127.00
09/27/2014 23:30,2,0.000,ALERT,213.96,297.87,60.028,1411875004,"274151322000054","019011112586793",0.00,22.30,0,295.76,300.57,0.0,0.0,0.000,268931.6,268931.6,793,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411875055,181128.00
09/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411875004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,87414.400000011,87414.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411875873,181129.00
09/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411875004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,80441.9,80441.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411875873,181130.00
09/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411875004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,99664.7,99664.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411875873,181131.00
09/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411875004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,98724,98724,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411875873,181132.00
09/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411875004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,89548.000000012,89548.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411875873,181133.00
09/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411875004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,87698.400000001,87698.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411875873,181134.00
09/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411875004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,88818.4,88818.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411875873,181135.00
09/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411875004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,79280.8,79280.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411875873,181136.00
09/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411875004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,77439,77439,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411875873,181137.00
09/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411875004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74883.399999964,74883.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411875873,181138.00
09/27/2014 23:45,2,0.000,ALERT,212.61,295.16,60.038,1411875904,"274151322000083","019011112586793",0.00,21.30,0,293.96,300.57,0.0,0.0,0.000,270976.0,270976.0,795,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411875939,181139.00
09/27/2014 23:45,2,0.000,ALERT,213.06,295.16,60.017,1411875904,"274151322000076","019011112586793",0.00,21.80,0,293.66,300.57,0.0,0.0,0.000,283829.5,283829.5,793,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411875940,181140.00
09/27/2014 23:45,2,0.000,ALERT,212.61,294.56,60.054,1411875904,"274151322000094","019011112586793",0.00,21.50,0,293.36,299.97,0.0,0.0,0.000,204927.3,204927.3,800,0,0,0,L,1151911521,1,119.30,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411875942,181141.00
09/27/2014 23:45,2,0.000,ALERT,212.38,294.56,60.038,1411875904,"274151322000052","019011112586793",0.00,21.80,0,293.36,300.57,0.0,0.0,0.000,272284.1,272284.1,794,0,0,0,L,1151911521,1,119.07,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411875944,181142.00
09/27/2014 23:45,2,0.000,ALERT,212.61,294.56,60.033,1411875904,"274151322000085","019011112586793",0.00,22.00,0,293.66,300.57,0.0,0.0,0.000,271507.7,271507.7,797,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411875946,181143.00
09/27/2014 23:45,2,0.000,ALERT,212.61,294.26,60.038,1411875904,"274151322000087","019011112586793",0.00,22.00,0,293.06,299.67,0.0,0.0,0.000,257944.5,257944.5,794,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411875948,181144.00
09/27/2014 23:45,2,0.000,ALERT,212.16,294.86,60.033,1411875904,"274151322000088","019011112586793",0.00,22.30,0,293.66,300.27,0.0,0.0,0.000,263778.2,263778.2,794,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411875950,181145.00
09/27/2014 23:45,2,0.000,ALERT,212.61,296.06,60.038,1411875904,"274151322000095","019011112586793",0.00,21.30,0,294.86,301.17,0.0,0.0,0.000,281340.6,281340.6,796,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411875952,181146.00
09/27/2014 23:45,2,0.000,ALERT,213.29,293.96,60.022,1411875904,"274151322000068","019011112586793",0.00,22.50,0,293.06,299.37,0.0,0.0,0.000,203175.1,203175.1,801,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411875953,181147.00
09/27/2014 23:45,2,0.000,ALERT,212.38,295.16,60.038,1411875904,"274151322000054","019011112586793",0.00,22.50,0,293.66,300.57,0.0,0.0,0.000,268931.6,268931.6,795,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411875955,181148.00
09/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411875904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,98724,98724,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411876773,181149.00
09/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411875904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,89548.000000012,89548.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411876773,181150.00
09/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411875904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,87698.400000001,87698.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411876773,181151.00
09/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411875904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,88818.4,88818.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411876773,181152.00
09/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411875904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,79280.8,79280.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411876773,181153.00
09/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411875904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,77439,77439,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411876773,181154.00
09/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411875904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74883.399999964,74883.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411876773,181155.00
09/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411875904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,87414.400000011,87414.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411876773,181156.00
09/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411875904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,80441.9,80441.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411876773,181157.00
09/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411875904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,99664.7,99664.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411876773,181158.00
